Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,543.99,437.73
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,341.55,279.11
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,510.07,417.04
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,652.32,524.07
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,610.57,491.61
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,566.63,458.42
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,500.3,406.01
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,433.65,350.22
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,325.41,253.06
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,203.58,12.8
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,81.09,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,11.84,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,24.12,14.61
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,30.78,22.06
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,40.77,31.6
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,45.5,36.09
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,50.24,40.39
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,53.1,42.83
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,55.97,45.2
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,57.94,46.69
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,59.93,48.15
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,61.06,48.94
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,69.82,56.46
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,123.97,69.08
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,179.55,103.67
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,234.71,147.41
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,289.55,194.84
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,342.06,241.27
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,393.53,286.4
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,442.0,328.98
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,488.57,368.92
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,531.87,404.45
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,572.69,436.89
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,608.74,465.66
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,641.79,491.46
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,669.34,512.75
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,693.49,531.18
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,711.29,544.83
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,725.44,555.58
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,732.04,560.23
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,734.93,562.49
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,735.46,564.31
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,726.08,559.28
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,705.2,545.95
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,680.98,529.97
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,642.08,506.61
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,600.59,479.43
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,535.04,430.44
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,468.4,376.58
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,370.26,288.96
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,251.65,51.59
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,103.55,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,12.26,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,24.94,15.26
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,31.96,23.04
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,38.97,29.85
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,43.27,33.92
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,51.79,41.64
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,54.98,44.36
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,58.18,46.99
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,60.06,48.38
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,61.97,49.76
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,63.4,50.8
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,64.84,51.85
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,118.95,65.37
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,181.12,105.92
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,235.67,149.61
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,289.92,197.32
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,342.26,244.67
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,393.49,291.01
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,442.0,334.94
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,488.73,376.48
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,531.61,413.41
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,572.07,447.4
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,607.8,477.67
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,640.57,505.02
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,667.61,527.78
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,691.26,547.66
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,708.41,563.32
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,727.37,580.03
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,734.55,586.26
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,737.95,589.66
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,731.67,585.62
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,721.67,578.69
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,699.67,561.89
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,674.31,542.21
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,634.04,513.7
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,591.13,481.73
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,531.52,434.65
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,465.38,379.29
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,359.0,284.22
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,241.7,77.15
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,97.92,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,13.18,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,25.64,15.59
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,40.95,30.57
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,55.99,44.54
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,70.72,58.0
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,85.16,70.91
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,98.42,82.37
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,108.16,90.48
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,95.62,79.0
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,79.21,64.22
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,85.91,69.79
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,92.55,75.22
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,139.08,106.4
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,204.78,153.47
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,199.11,152.46
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,187.93,147.37
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,259.63,191.7
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,382.86,281.59
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,429.81,323.6
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,475.07,363.7
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,516.07,399.69
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,554.54,432.91
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,501.07,394.3
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,420.88,332.38
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,542.7,430.68
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,668.86,530.33
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,684.7,543.07
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,696.99,553.58
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,704.46,560.67
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,708.4,564.32
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,700.72,560.27
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,689.44,553.57
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,669.86,539.45
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,652.0,526.3
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,611.68,496.88
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,569.18,464.45
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,505.75,413.14
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,441.88,358.75
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,337.96,266.78
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,224.61,90.72
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,88.88,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,11.98,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,24.54,14.84
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,31.01,21.98
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,37.5,28.26
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,40.73,31.32
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,44.04,34.29
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,46.77,36.69
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,55.01,43.96
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,56.86,45.32
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,58.63,46.6
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,60.57,48.09
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,62.44,49.52
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,117.96,62.07
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,175.59,97.72
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,232.87,143.44
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,289.61,193.17
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,344.96,242.99
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,398.72,291.14
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,449.31,336.33
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,497.9,378.74
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,542.42,416.01
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,584.28,449.92
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,621.73,480.28
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,656.07,507.4
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,684.69,529.58
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,709.76,548.57
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,728.43,562.5
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,743.31,572.58
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,751.32,577.92
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,755.5,580.7
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,750.93,577.84
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,742.67,572.37
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,729.92,563.29
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,706.93,546.76
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,669.37,519.66
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,629.2,489.73
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,565.46,440.86
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,500.65,388.84
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,396.07,302.94
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,285.26,133.78
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,121.33,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,7.82,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,15.66,7.49
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,28.51,19.84
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,40.8,31.39
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,52.97,42.65
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,65.01,53.6
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,77.28,64.57
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,89.42,75.22
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,110.99,94.09
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,133.77,113.73
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,129.89,110.01
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,131.24,110.94
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,141.15,113.68
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,151.38,121.56
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,174.7,139.96
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,195.76,156.54
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,176.58,141.16
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,149.66,119.31
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,207.56,165.88
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,271.17,216.41
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,313.11,248.85
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,356.82,282.43
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,428.92,340.36
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,511.79,406.54
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,603.47,479.54
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,687.73,546.98
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,710.69,568.04
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,725.7,583.46
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,730.37,590.33
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,731.09,594.56
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,724.02,592.85
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,713.25,588.19
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,683.24,568.35
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,646.18,542.13
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,603.33,510.83
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,558.07,475.75
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,478.79,409.29
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,398.58,338.44
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,299.21,247.12
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,192.92,106.85
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,70.93,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,11.4,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,25.39,16.15
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,32.23,23.69
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,39.08,30.36
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,43.04,34.15
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,47.03,37.79
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,49.61,40.08
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,52.21,42.31
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,54.63,44.32
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,63.73,52.34
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,65.9,54.04
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,67.99,55.68
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,122.68,69.03
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,179.22,105.12
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,234.85,150.15
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,290.13,199.13
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,343.49,247.81
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,395.35,294.96
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,443.76,338.91
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,490.26,380.28
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,533.41,417.22
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,573.9,450.97
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,582.47,460.62
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,581.05,461.89
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,592.34,472.98
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,599.11,480.2
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,666.97,534.78
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,731.97,586.43
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,736.96,591.35
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,738.04,594.09
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,674.52,548.34
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,601.87,494.17
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,576.35,475.88
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,542.77,450.55
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,508.59,424.23
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,472.5,395.25
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,417.62,349.39
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,362.74,301.42
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,283.44,230.45
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,198.05,118.24
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,73.93,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,13.08,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,26.6,17.06
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,33.95,25.08
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,41.27,32.23
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,45.85,36.57
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,50.42,40.72
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,58.02,47.57
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,61.1,50.19
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,63.63,52.16
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,66.14,54.07
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,67.43,55.08
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,68.75,56.12
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,122.59,69.77
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,178.78,105.76
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,234.16,150.15
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,293.95,201.89
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,346.24,248.68
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,397.84,294.65
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,447.09,338.12
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,494.6,378.83
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,538.11,414.63
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,579.26,447.26
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,615.92,476.74
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,649.64,503.28
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,677.62,525.68
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,702.22,545.31
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,720.83,561.1
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,741.41,577.98
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,750.16,586.32
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,755.12,592.24
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,750.58,590.28
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,742.28,585.78
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,721.96,573.12
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,698.19,557.65
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,659.62,531.47
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,618.31,501.91
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,561.88,458.7
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,498.86,407.37
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,397.08,320.46
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,291.95,186.11
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,117.83,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,14.36,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,29.11,19.03
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,37.59,28.02
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,45.96,36.08
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,63.1,51.84
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,84.23,70.94
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,70.74,58.53
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,61.39,49.84
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,67.84,55.29
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,68.77,55.75
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,102.9,85.55
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,143.77,120.76
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,174.79,130.62
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,207.67,153.07
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,239.86,177.73
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,274.07,205.61
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,304.78,232.32
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,334.59,258.16
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,360.9,281.14
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,387.08,303.85
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,424.65,334.61
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,471.5,372.6
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,482.68,382.78
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,482.01,383.49
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,522.48,416.68
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,555.18,443.82
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,635.72,508.66
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,708.92,567.27
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,622.98,500.27
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,503.97,407.12
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,376.93,306.25
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,215.86,174.32
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,424.11,349.56
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,626.22,510.04
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,581.9,476.0
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,535.16,440.28
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,468.21,385.72
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,400.52,328.27
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,303.45,244.26
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,205.27,134.9
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,73.89,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,15.18,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,30.12,20.03
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,40.27,30.61
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,50.29,40.31
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,64.52,53.54
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,83.04,70.43
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,72.41,60.62
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,71.94,59.99
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,73.36,61.01
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,74.86,62.09
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,76.22,63.02
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,77.63,63.99
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,135.06,95.81
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,170.33,136.97
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,179.7,143.94
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,189.18,151.13
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,200.95,160.01
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,217.68,172.82
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,251.08,199.06
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,288.24,228.31
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,296.52,234.74
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,304.3,240.84
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,252.86,201.19
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,189.92,151.22
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,185.78,148.1
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,181.51,144.67
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,239.67,192.68
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,293.52,236.68
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,273.43,220.91
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,252.25,204.37
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,485.04,397.21
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,684.61,554.08
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,656.6,531.88
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,625.33,508.9
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,579.99,474.51
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,532.2,436.99
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,458.05,376.31
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,388.87,317.35
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,292.82,235.63
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,197.08,134.64
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,68.9,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,13.44,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,27.29,17.12
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,35.42,25.43
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,43.45,32.98
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,47.5,36.78
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,51.59,40.44
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,54.73,43.22
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,63.08,50.55
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,64.42,51.5
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,65.84,52.5
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,67.5,53.82
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,69.17,55.15
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,122.98,68.63
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,178.73,104.37
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,234.11,149.34
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,294.0,202.35
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,346.75,251.34
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,398.55,299.84
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,446.8,345.72
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,493.17,389.48
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,535.73,428.79
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,575.64,465.19
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,611.49,497.48
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,644.44,526.88
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,675.23,554.12
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,699.54,575.99
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,718.47,593.86
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,733.78,608.71
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,741.81,615.79
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,746.1,619.98
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,741.59,616.82
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,733.38,610.75
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,717.01,598.11
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,697.23,582.51
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,660.45,555.23
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,627.24,529.61
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,573.83,484.99
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,519.31,436.88
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,420.83,349.23
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,324.34,236.27
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,130.59,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
