Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,37.31,27.38
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,44.08,33.71
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,48.17,37.38
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,52.27,40.89
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,72.61,58.66
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,107.38,88.7
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,118.66,97.8
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,129.8,106.68
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,150.42,123.91
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,169.96,140.08
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,194.98,147.65
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,220.24,165.86
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,253.08,188.6
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,290.0,215.91
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,294.72,224.07
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,286.54,220.71
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,383.18,291.97
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,513.35,392.41
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,557.4,430.52
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,598.95,466.17
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,635.61,497.5
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,669.29,526.07
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,697.76,549.39
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,727.92,573.46
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,747.31,590.23
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,762.99,603.33
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,770.25,610.14
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,773.64,614.25
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,769.52,613.46
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,761.62,609.93
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,741.36,595.86
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,722.78,582.96
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,686.5,556.47
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,647.63,527.22
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,584.35,477.69
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,519.91,425.22
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,427.61,348.28
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,337.11,267.44
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,179.78,91.27
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,9.39,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,19.03,7.0
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,28.98,19.58
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,37.81,28.08
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,44.05,33.98
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,47.88,37.43
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,51.73,40.74
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,54.18,42.77
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,56.64,44.75
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,58.57,46.24
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,67.85,54.14
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,69.93,55.69
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,81.84,54.66
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,140.96,76.85
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,200.6,117.13
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,259.85,165.99
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,318.76,218.23
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,375.65,269.58
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,431.13,319.22
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,483.93,366.2
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,534.86,410.51
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,582.03,450.79
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,626.68,488.15
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,666.41,521.04
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,703.04,550.91
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,734.61,575.4
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,762.69,596.85
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,784.7,613.52
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,802.92,627.04
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,813.18,634.98
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,819.49,640.27
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,817.99,639.96
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,820.24,642.26
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,804.5,631.43
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,785.08,617.73
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,751.76,595.82
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,715.37,570.84
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,658.74,529.41
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,600.21,484.26
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,516.83,418.21
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,428.16,341.63
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,223.61,129.34
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,9.39,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,19.43,8.16
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,29.75,20.93
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,35.85,27.13
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,45.67,36.44
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,49.45,39.93
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,53.27,43.3
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,56.06,45.69
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,58.83,48.0
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,59.63,48.5
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,67.95,55.74
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,69.69,57.14
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,82.78,56.11
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,141.92,79.33
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,201.94,121.28
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,261.47,171.84
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,320.58,225.64
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,377.93,278.98
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,434.01,330.72
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,487.35,379.82
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,538.74,426.16
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,585.95,467.31
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,630.46,505.15
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,670.86,539.64
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,708.16,570.99
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,739.75,597.63
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,767.74,621.15
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,789.92,638.52
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,808.27,652.9
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,818.61,661.74
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,824.96,667.82
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,823.68,668.7
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,818.52,666.79
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,811.97,662.95
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,794.12,650.51
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,762.29,627.92
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,727.38,602.15
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,673.68,559.54
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,618.07,513.3
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,531.55,442.3
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,445.4,365.48
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,301.87,193.01
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,115.71,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,9.39,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,19.89,9.12
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,29.84,21.19
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,35.74,27.15
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,41.65,32.81
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,45.61,36.45
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,49.54,39.92
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,52.09,42.1
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,60.82,49.82
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,63.57,51.94
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,66.21,53.95
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,67.98,55.38
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,82.84,54.61
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,143.42,79.15
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,204.41,121.91
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,264.95,173.18
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,325.09,227.66
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,383.46,281.46
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,439.77,332.8
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,493.2,381.08
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,544.76,426.65
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,592.57,467.29
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,637.91,504.82
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,678.51,538.33
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,716.01,568.67
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,748.6,595.01
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,777.72,618.35
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,799.66,634.49
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,817.72,647.71
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,826.48,654.71
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,831.16,659.0
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,829.59,658.98
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,831.84,661.75
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,816.08,650.68
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,796.58,636.94
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,763.48,614.2
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,727.23,588.3
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,671.96,546.33
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,614.68,500.8
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,534.81,438.03
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,449.03,364.58
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,297.83,199.37
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,110.16,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,10.24,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,20.28,9.84
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,30.57,21.83
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,36.65,27.96
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,46.5,37.29
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,51.44,41.81
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,56.3,46.1
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,58.93,48.22
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,61.56,50.27
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,64.34,52.42
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,67.05,54.46
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,68.58,55.57
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,84.48,55.07
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,150.96,86.76
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,209.58,128.13
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,267.23,176.74
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,324.65,228.43
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,380.27,279.17
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,434.65,328.27
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,485.95,374.36
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,535.42,417.79
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,560.41,440.61
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,575.98,454.67
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,637.79,504.51
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,698.56,552.83
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,728.46,576.9
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,754.88,598.2
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,775.32,613.97
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,798.57,631.11
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,805.81,637.02
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,808.88,640.21
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,804.37,638.26
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,795.94,633.53
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,775.49,619.26
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,757.28,606.59
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,720.75,581.04
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,681.45,552.59
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,617.44,504.53
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,552.0,453.21
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,461.44,380.66
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,372.07,303.88
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,211.51,146.13
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,11.1,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,20.68,10.42
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,30.52,21.59
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,36.6,27.66
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,46.45,36.91
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,51.39,41.4
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,56.25,45.65
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,58.9,47.87
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,61.54,50.03
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,63.29,51.35
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,65.04,52.66
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,74.33,60.66
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,92.15,60.22
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,150.95,85.74
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,210.35,128.22
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,269.29,178.8
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,327.93,232.6
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,384.39,285.63
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,440.04,337.75
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,493.17,386.98
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,544.44,433.54
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,591.73,475.0
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,636.51,513.31
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,677.29,548.36
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,715.02,580.27
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,746.89,607.06
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,775.24,630.67
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,797.29,647.65
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,815.51,661.82
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,825.79,670.3
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,832.09,675.97
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,830.81,676.86
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,833.47,680.87
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,818.4,670.14
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,799.62,656.58
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,767.57,633.02
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,732.39,606.68
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,679.02,564.67
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,623.56,519.02
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,546.33,455.07
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,463.11,381.48
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,323.38,234.06
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,138.32,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,12.8,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,24.09,13.64
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,35.5,26.36
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,42.14,33.03
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,48.75,39.38
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,51.57,41.94
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,59.37,48.9
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,62.29,51.25
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,65.19,53.52
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,66.08,53.95
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,67.04,54.43
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,68.24,55.23
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,95.62,61.97
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,154.33,87.85
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,213.76,129.91
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,272.65,179.77
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,331.23,232.58
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,387.98,284.4
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,443.31,334.53
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,495.81,381.21
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,546.5,425.23
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,593.26,465.08
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,637.57,502.01
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,677.15,534.91
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,713.67,564.79
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,745.34,590.78
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,773.59,613.9
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,795.04,629.89
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,812.7,643.04
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,823.15,651.29
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,829.66,656.9
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,835.57,662.53
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,830.19,659.94
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,814.23,648.71
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,794.57,634.72
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,761.44,611.89
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,725.2,585.92
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,670.97,545.4
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,622.28,507.0
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,537.52,439.47
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,453.98,368.13
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,317.07,231.82
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,130.69,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,11.95,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,22.12,12.24
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,31.52,22.59
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,36.91,27.94
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,42.34,33.05
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,45.85,36.21
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,49.36,39.23
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,51.52,41.02
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,60.18,48.6
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,62.57,50.48
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,64.86,52.27
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,100.49,83.58
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,160.62,123.71
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,198.22,144.68
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,237.47,173.4
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,264.97,184.74
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,329.98,231.94
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,388.47,286.01
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,445.18,337.87
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,499.09,386.94
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,551.17,433.39
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,599.4,475.88
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,645.26,515.57
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,686.48,550.72
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,724.59,582.81
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,757.94,609.83
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,787.84,633.09
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,811.03,651.21
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,830.35,666.6
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,843.46,677.54
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,852.57,685.71
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,853.48,688.25
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,850.43,687.96
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,838.58,679.81
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,823.04,668.87
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,795.06,649.02
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,764.16,626.58
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,724.98,596.33
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,675.73,556.42
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,597.43,493.18
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,519.39,425.18
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,385.27,289.85
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,211.41,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,11.95,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,21.61,12.16
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,30.56,21.8
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,35.56,26.76
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,40.61,31.51
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,44.18,34.73
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,47.74,37.8
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,55.81,44.82
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,58.77,47.14
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,61.15,48.92
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,63.43,50.58
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,65.18,51.87
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,88.62,52.63
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,148.76,80.25
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,209.22,123.59
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,269.13,174.38
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,328.54,227.76
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,386.79,280.66
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,442.92,331.04
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,495.6,377.9
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,546.39,422.12
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,593.15,461.27
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,637.39,497.36
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,677.41,530.05
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,714.37,559.77
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,746.27,584.45
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,774.72,605.66
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,796.5,621.84
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,814.48,635.41
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,824.69,643.58
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,830.95,649.12
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,829.38,648.45
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,823.95,644.88
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,818.4,640.41
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,801.26,627.41
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,770.37,606.96
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,736.42,583.56
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,687.14,548.12
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,635.85,509.29
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,554.45,446.99
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,482.43,387.05
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,352.13,264.0
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,171.63,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,12.8,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,21.44,12.22
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,33.13,24.06
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,38.85,29.73
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,44.58,35.16
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,48.37,38.55
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,52.15,41.79
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,54.54,43.67
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,56.93,45.5
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,66.0,53.1
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,68.52,54.82
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,70.18,56.0
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,95.08,57.02
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,154.61,85.25
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,214.61,128.61
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,273.47,178.03
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,331.94,229.68
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,388.82,280.46
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,444.52,329.47
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,497.33,375.72
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,548.24,419.29
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,595.48,458.07
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,640.15,493.75
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,680.52,526.32
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,717.88,556.0
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,749.34,579.81
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,777.27,600.04
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,799.95,616.69
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,818.88,630.85
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,830.34,639.94
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,837.9,646.5
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,836.76,646.76
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,831.76,644.34
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,825.83,640.41
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,808.25,628.17
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,777.87,609.44
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,744.39,587.85
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,692.67,552.18
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,638.95,513.02
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,557.41,450.99
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,485.4,391.29
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,354.11,269.43
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,205.14,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.83,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,13.27,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,22.3,12.86
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,34.06,24.48
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,39.77,29.99
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,45.49,35.23
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,49.27,38.54
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,53.03,41.7
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,55.42,43.54
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,57.78,45.3
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,66.55,52.6
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,68.74,54.12
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,70.4,55.28
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,97.66,56.88
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,157.75,85.49
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,218.35,128.87
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,278.07,178.98
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,337.4,231.53
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,395.63,283.48
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,451.98,333.08
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,504.52,379.04
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,555.15,422.34
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,602.24,460.94
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,646.73,496.41
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,687.06,528.67
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,724.32,557.94
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,755.15,581.07
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,782.4,600.67
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,804.37,617.5
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,822.55,631.85
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,832.69,639.42
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,838.88,644.38
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,844.82,649.01
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,839.28,645.36
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,822.83,632.98
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,802.69,617.79
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,771.02,599.56
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,736.24,578.38
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,681.78,540.57
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,632.68,504.8
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,550.26,442.34
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,468.88,376.07
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,338.98,259.01
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,192.85,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.83,0.0
