Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,6.83,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,13.18,4.09
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,27.59,18.19
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,41.42,30.83
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,56.54,44.51
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,71.49,57.85
2016,2,22,8,45,18.0,120.5,3.8,16.5,128.0,93.85,77.32
2016,2,22,9,0,36.0,151.0,3.9,17.0,166.0,111.22,92.1
2016,2,22,9,15,18.0,114.0,3.85,17.0,121.5,91.78,74.95
2016,2,22,9,30,0.0,77.0,3.8,17.0,77.0,63.91,50.48
2016,2,22,9,45,0.0,69.5,3.75,17.5,69.5,57.66,44.8
2016,2,22,10,0,0.0,62.0,3.7,18.0,62.0,51.43,39.17
2016,2,22,10,15,0.0,112.0,3.6,18.5,112.0,91.88,73.74
2016,2,22,10,30,0.0,162.0,3.5,19.0,162.0,129.55,100.66
2016,2,22,10,45,23.5,227.5,3.45,19.5,243.5,180.6,140.06
2016,2,22,11,0,47.0,293.0,3.4,20.0,325.0,224.36,172.95
2016,2,22,11,15,47.5,304.0,3.25,20.0,337.5,239.62,184.75
2016,2,22,11,30,48.0,315.0,3.1,20.0,350.0,255.05,196.81
2016,2,22,11,45,129.0,342.5,3.0,20.5,438.5,308.45,236.2
2016,2,22,12,0,210.0,370.0,2.9,21.0,527.0,375.85,286.58
2016,2,22,12,15,229.5,372.0,2.7,21.0,545.5,405.21,309.34
2016,2,22,12,30,249.0,374.0,2.5,21.0,564.0,435.97,333.1
2016,2,22,12,45,333.5,351.0,2.4,21.5,605.0,488.25,372.48
2016,2,22,13,0,418.0,328.0,2.3,22.0,646.0,543.78,413.92
2016,2,22,13,15,624.5,236.5,2.15,22.0,705.5,634.06,482.21
2016,2,22,13,30,831.0,145.0,2.0,22.0,765.0,722.34,548.1
2016,2,22,13,45,825.5,144.0,1.95,22.0,747.5,751.53,569.27
2016,2,22,14,0,820.0,143.0,1.9,22.0,730.0,777.47,588.34
2016,2,22,14,15,810.5,141.0,1.85,22.0,704.0,795.94,601.54
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,810.75,611.97
2016,2,22,14,45,787.0,136.0,1.8,22.0,644.5,822.04,620.64
2016,2,22,15,0,773.0,133.0,1.8,22.0,611.0,825.23,623.99
2016,2,22,15,15,754.5,129.5,1.8,21.5,570.5,820.29,623.22
2016,2,22,15,30,736.0,126.0,1.8,21.0,530.0,811.64,620.1
2016,2,22,15,45,709.5,121.5,1.85,21.0,484.0,791.31,608.26
2016,2,22,16,0,683.0,117.0,1.9,21.0,438.0,767.56,594.0
2016,2,22,16,15,648.0,110.5,1.8,20.5,388.0,730.95,570.25
2016,2,22,16,30,613.0,104.0,1.7,20.0,338.0,691.52,544.02
2016,2,22,16,45,565.0,95.0,1.6,20.0,286.0,635.75,503.98
2016,2,22,17,0,517.0,86.0,1.5,20.0,234.0,578.22,461.32
2016,2,22,17,15,445.5,74.0,1.45,19.0,182.5,493.85,398.09
2016,2,22,17,30,374.0,62.0,1.4,18.0,131.0,416.54,336.77
2016,2,22,17,45,268.5,45.5,1.35,17.5,86.0,309.0,246.09
2016,2,22,18,0,163.0,29.0,1.3,17.0,41.0,201.72,131.5
2016,2,22,18,15,81.5,14.5,1.4,16.5,20.5,70.16,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,12.38,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,23.95,12.71
2016,2,23,7,45,368.5,39.5,5.15,14.0,97.0,32.05,22.23
2016,2,23,8,0,506.0,50.0,5.5,14.0,146.0,40.17,30.0
2016,2,23,8,15,576.5,57.5,5.55,14.0,200.5,45.41,34.98
2016,2,23,8,30,647.0,65.0,5.6,14.0,255.0,50.61,39.73
2016,2,23,8,45,706.0,68.0,5.7,14.5,312.0,56.99,45.29
2016,2,23,9,0,765.0,71.0,5.8,15.0,369.0,58.93,46.82
2016,2,23,9,15,421.5,139.0,5.95,15.5,306.5,95.15,78.41
2016,2,23,9,30,78.0,207.0,6.1,16.0,244.0,147.26,123.21
2016,2,23,9,45,79.5,228.0,6.3,16.5,269.0,160.42,133.87
2016,2,23,10,0,81.0,249.0,6.5,17.0,294.0,173.21,144.14
2016,2,23,10,15,40.5,206.5,6.7,17.0,229.5,150.22,124.19
2016,2,23,10,30,0.0,164.0,6.9,17.0,165.0,131.09,102.87
2016,2,23,10,45,1.5,172.5,7.1,17.0,174.0,138.58,108.73
2016,2,23,11,0,3.0,181.0,7.3,17.0,183.0,146.3,114.76
2016,2,23,11,15,65.5,268.0,7.45,17.0,315.5,220.67,172.49
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,302.21,236.16
2016,2,23,11,45,118.5,362.0,7.8,17.0,449.5,318.51,250.13
2016,2,23,12,0,109.0,369.0,8.0,17.0,451.0,335.43,264.47
2016,2,23,12,15,525.0,239.0,8.1,16.5,640.0,445.29,351.5
2016,2,23,12,30,941.0,109.0,8.2,16.0,829.0,589.66,469.11
2016,2,23,12,45,938.0,110.5,8.35,16.0,828.0,636.28,509.76
2016,2,23,13,0,935.0,112.0,8.5,16.0,827.0,680.25,547.73
2016,2,23,13,15,666.5,221.0,8.55,15.5,728.0,650.52,524.88
2016,2,23,13,30,398.0,330.0,8.6,15.0,629.0,582.9,470.54
2016,2,23,13,45,661.0,218.5,8.65,15.0,701.0,707.95,574.83
2016,2,23,14,0,924.0,107.0,8.7,15.0,773.0,816.82,664.53
2016,2,23,14,15,702.0,182.5,8.7,14.5,678.0,759.4,620.12
2016,2,23,14,30,480.0,258.0,8.7,14.0,583.0,671.49,549.48
2016,2,23,14,45,398.5,266.5,8.7,14.0,527.5,614.31,504.63
2016,2,23,15,0,317.0,275.0,8.7,14.0,472.0,568.28,467.56
2016,2,23,15,15,166.5,238.5,8.65,13.5,341.5,392.26,324.71
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,195.44,159.29
2016,2,23,15,45,8.0,145.0,8.6,12.5,149.5,133.78,108.24
2016,2,23,16,0,0.0,88.0,8.6,12.0,88.0,73.47,57.28
2016,2,23,16,15,0.0,78.5,8.45,11.5,78.5,65.15,50.46
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,57.2,43.87
2016,2,23,16,45,0.0,58.0,8.15,11.0,58.0,48.02,36.03
2016,2,23,17,0,0.0,47.0,8.0,11.0,47.0,38.86,28.11
2016,2,23,17,15,0.0,37.0,7.8,10.5,37.0,30.55,20.87
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,22.26,13.54
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,14.82,6.86
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,7.39,0.0
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,3.84,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,221.0,13.0,4.5,5.5,32.0,11.1,0.0
2016,2,24,7,30,442.0,26.0,4.7,6.0,64.0,23.66,13.52
2016,2,24,7,45,551.5,35.0,4.95,6.5,118.0,31.43,22.49
2016,2,24,8,0,661.0,44.0,5.2,7.0,172.0,39.18,30.03
2016,2,24,8,15,722.5,49.5,5.4,7.5,230.0,43.54,34.23
2016,2,24,8,30,784.0,55.0,5.6,8.0,288.0,47.92,38.25
2016,2,24,8,45,825.0,58.5,5.85,9.0,345.5,50.49,40.4
2016,2,24,9,0,866.0,62.0,6.1,10.0,403.0,59.05,47.86
2016,2,24,9,15,892.0,65.0,6.05,10.5,456.5,61.94,50.2
2016,2,24,9,30,918.0,68.0,6.0,11.0,510.0,64.7,52.4
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,65.27,52.63
2016,2,24,10,0,964.0,68.0,6.0,12.0,608.0,65.8,52.83
2016,2,24,10,15,977.5,69.5,5.95,12.5,650.5,67.12,53.74
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,129.99,69.48
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,192.46,110.11
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,255.5,161.97
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,318.97,218.96
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,381.79,276.51
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,444.22,333.38
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,504.76,387.31
2016,2,24,12,15,1026.0,81.0,5.55,16.0,863.0,560.7,436.81
2016,2,24,12,30,1028.0,81.0,5.5,16.0,872.0,614.55,483.33
2016,2,24,12,45,1029.0,80.0,5.5,16.5,871.5,664.62,524.89
2016,2,24,13,0,1030.0,79.0,5.5,17.0,871.0,712.03,563.25
2016,2,24,13,15,1028.5,79.0,5.4,17.0,861.5,755.88,598.67
2016,2,24,13,30,1027.0,79.0,5.3,17.0,852.0,796.52,630.92
2016,2,24,13,45,1024.0,77.5,5.25,17.0,833.5,831.18,656.68
2016,2,24,14,0,1021.0,76.0,5.2,17.0,815.0,862.16,679.54
2016,2,24,14,15,1014.5,75.0,5.1,17.0,788.0,887.11,697.77
2016,2,24,14,30,1008.0,74.0,5.0,17.0,761.0,908.04,713.17
2016,2,24,14,45,1000.0,72.0,4.9,17.0,725.5,922.52,724.04
2016,2,24,15,0,992.0,70.0,4.8,17.0,690.0,932.81,732.1
2016,2,24,15,15,979.5,68.5,4.65,17.0,647.5,935.68,734.64
2016,2,24,15,30,967.0,67.0,4.5,17.0,605.0,934.41,734.4
2016,2,24,15,45,950.0,64.5,4.35,17.0,556.0,923.92,727.71
2016,2,24,16,0,933.0,62.0,4.2,17.0,507.0,909.51,718.71
2016,2,24,16,15,908.0,59.0,3.65,16.0,453.5,883.76,701.99
2016,2,24,16,30,883.0,56.0,3.1,15.0,400.0,854.7,682.23
2016,2,24,16,45,846.0,52.5,2.55,14.5,342.5,811.76,650.01
2016,2,24,17,0,809.0,49.0,2.0,14.0,285.0,766.75,614.71
2016,2,24,17,15,749.0,44.0,1.85,13.0,227.0,706.53,570.13
2016,2,24,17,30,689.0,39.0,1.7,12.0,169.0,637.44,515.26
2016,2,24,17,45,578.5,31.0,1.55,11.0,115.0,525.52,422.25
2016,2,24,18,0,468.0,23.0,1.4,10.0,61.0,416.28,295.57
2016,2,24,18,15,234.0,11.5,1.35,9.5,30.5,176.95,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,219.5,13.5,2.3,7.0,33.5,11.52,0.0
2016,2,25,7,30,439.0,27.0,2.5,8.0,67.0,24.53,14.53
2016,2,25,7,45,545.0,36.0,2.75,9.0,120.5,32.25,23.07
2016,2,25,8,0,651.0,45.0,3.0,10.0,174.0,39.94,30.4
2016,2,25,8,15,711.5,51.0,2.85,10.5,231.5,44.68,34.88
2016,2,25,8,30,772.0,57.0,2.7,11.0,289.0,49.4,39.15
2016,2,25,8,45,809.0,61.5,2.6,12.0,345.5,52.64,41.87
2016,2,25,9,0,846.0,66.0,2.5,13.0,402.0,55.85,44.44
2016,2,25,9,15,871.5,69.0,2.55,14.0,455.5,64.49,51.76
2016,2,25,9,30,897.0,72.0,2.6,15.0,509.0,67.17,53.72
2016,2,25,9,45,914.5,75.0,2.7,16.0,557.0,69.6,55.44
2016,2,25,10,0,932.0,78.0,2.8,17.0,605.0,71.91,57.05
2016,2,25,10,15,945.0,80.0,2.8,17.0,646.5,75.55,60.02
2016,2,25,10,30,958.0,82.0,2.8,17.0,688.0,137.87,74.87
2016,2,25,10,45,966.5,84.0,2.8,17.5,722.5,200.55,115.89
2016,2,25,11,0,975.0,86.0,2.8,18.0,757.0,263.45,166.67
2016,2,25,11,15,981.0,87.0,2.8,18.0,783.0,324.95,220.67
2016,2,25,11,30,987.0,88.0,2.8,18.0,809.0,385.85,275.17
2016,2,25,11,45,990.0,89.0,2.8,18.5,826.5,444.79,327.08
2016,2,25,12,0,993.0,90.0,2.8,19.0,844.0,502.33,376.5
2016,2,25,12,15,994.5,90.5,2.8,19.0,852.0,557.11,423.07
2016,2,25,12,30,996.0,91.0,2.8,19.0,860.0,609.85,466.76
2016,2,25,12,45,994.0,91.5,2.85,19.5,859.0,658.34,505.34
2016,2,25,13,0,992.0,92.0,2.9,20.0,858.0,704.07,540.78
2016,2,25,13,15,989.0,91.5,2.95,20.0,848.0,745.26,573.17
2016,2,25,13,30,986.0,91.0,3.0,20.0,838.0,783.22,602.67
2016,2,25,13,45,980.0,91.0,3.1,20.0,819.0,816.11,627.12
2016,2,25,14,0,974.0,91.0,3.2,20.0,800.0,845.35,648.62
2016,2,25,14,15,966.0,89.5,3.25,19.5,772.5,867.7,666.43
2016,2,25,14,30,958.0,88.0,3.3,19.0,745.0,886.09,681.73
2016,2,25,14,45,940.5,89.5,3.4,19.0,708.0,895.89,690.28
2016,2,25,15,0,923.0,91.0,3.5,19.0,671.0,901.57,696.22
2016,2,25,15,15,907.5,88.5,3.55,18.5,628.5,900.38,698.59
2016,2,25,15,30,892.0,86.0,3.6,18.0,586.0,895.21,698.36
2016,2,25,15,45,869.5,83.5,3.7,18.0,537.0,889.22,696.69
2016,2,25,16,0,847.0,81.0,3.8,18.0,488.0,870.42,685.88
2016,2,25,16,15,817.5,77.0,3.65,17.0,435.0,840.03,667.81
2016,2,25,16,30,788.0,73.0,3.5,16.0,382.0,806.38,646.93
2016,2,25,16,45,744.0,68.0,3.4,15.5,325.5,756.09,611.86
2016,2,25,17,0,700.0,63.0,3.3,15.0,269.0,703.55,573.66
2016,2,25,17,15,633.0,55.5,3.25,14.0,213.0,634.74,521.83
2016,2,25,17,30,566.0,48.0,3.2,13.0,157.0,559.75,461.53
2016,2,25,17,45,451.0,37.5,3.2,12.0,106.0,444.65,364.52
2016,2,25,18,0,336.0,27.0,3.2,11.0,55.0,335.35,247.14
2016,2,25,18,15,168.0,13.5,3.2,10.5,27.5,131.95,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,187.0,15.0,2.25,3.5,32.5,12.32,0.0
2016,2,26,7,30,374.0,30.0,2.2,4.0,65.0,24.88,15.45
2016,2,26,7,45,482.0,40.0,2.15,5.0,117.5,32.65,23.91
2016,2,26,8,0,590.0,50.0,2.1,6.0,170.0,40.36,31.35
2016,2,26,8,15,653.5,57.0,2.3,7.0,226.5,45.3,35.98
2016,2,26,8,30,717.0,64.0,2.5,8.0,283.0,54.65,44.42
2016,2,26,8,45,758.0,69.0,2.75,9.0,339.0,58.04,47.25
2016,2,26,9,0,799.0,74.0,3.0,10.0,395.0,61.39,49.95
2016,2,26,9,15,827.0,77.5,2.85,10.5,448.0,63.39,51.48
2016,2,26,9,30,855.0,81.0,2.7,11.0,501.0,65.37,52.96
2016,2,26,9,45,874.5,84.5,2.6,11.5,548.5,67.18,54.28
2016,2,26,10,0,894.0,88.0,2.5,12.0,596.0,77.72,63.29
2016,2,26,10,15,908.0,90.0,2.35,12.5,638.0,84.05,68.5
2016,2,26,10,30,922.0,92.0,2.2,13.0,680.0,144.51,81.88
2016,2,26,10,45,931.0,94.5,2.05,13.5,714.0,205.72,123.07
2016,2,26,11,0,940.0,97.0,1.9,14.0,748.0,267.25,173.35
2016,2,26,11,15,947.0,98.0,1.75,14.0,774.0,327.27,226.23
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,386.85,279.32
2016,2,26,11,45,957.5,100.5,1.5,14.5,817.5,444.82,329.85
2016,2,26,12,0,961.0,102.0,1.4,15.0,835.0,501.53,377.71
2016,2,26,12,15,963.0,102.0,1.25,15.0,843.5,554.81,421.64
2016,2,26,12,30,965.0,102.0,1.1,15.0,852.0,606.16,462.31
2016,2,26,12,45,964.5,102.0,0.95,15.5,851.5,653.92,497.72
2016,2,26,13,0,964.0,102.0,0.8,16.0,851.0,699.1,529.58
2016,2,26,13,15,961.5,101.5,0.65,16.0,841.5,739.75,557.82
2016,2,26,13,30,959.0,101.0,0.5,16.0,832.0,777.29,582.77
2016,2,26,13,45,955.0,100.0,0.4,16.5,813.5,809.99,602.34
2016,2,26,14,0,951.0,99.0,0.3,17.0,795.0,839.19,618.7
2016,2,26,14,15,943.5,97.5,0.25,17.0,767.5,861.51,632.62
2016,2,26,14,30,936.0,96.0,0.2,17.0,740.0,879.96,644.25
2016,2,26,14,45,925.5,94.0,0.2,17.0,705.5,891.47,652.5
2016,2,26,15,0,915.0,92.0,0.2,17.0,671.0,898.99,658.48
2016,2,26,15,15,900.0,89.5,0.3,17.0,628.5,898.08,661.23
2016,2,26,15,30,885.0,87.0,0.4,17.0,586.0,893.22,661.85
2016,2,26,15,45,865.0,84.0,0.5,17.0,538.0,888.79,662.97
2016,2,26,16,0,845.0,81.0,0.6,17.0,490.0,871.47,655.59
2016,2,26,16,15,816.0,77.0,0.6,16.5,437.0,841.39,638.89
2016,2,26,16,30,787.0,73.0,0.6,16.0,384.0,808.07,619.68
2016,2,26,16,45,745.0,68.0,0.65,15.5,328.0,759.35,589.79
2016,2,26,17,0,703.0,63.0,0.7,15.0,272.0,708.35,556.71
2016,2,26,17,15,637.0,56.0,0.8,14.0,216.0,640.63,510.49
2016,2,26,17,30,571.0,49.0,0.9,13.0,160.0,566.79,455.56
2016,2,26,17,45,458.5,38.5,1.0,12.0,108.5,453.07,364.55
2016,2,26,18,0,346.0,28.0,1.1,11.0,57.0,345.09,255.29
2016,2,26,18,15,173.0,14.0,1.1,10.5,28.5,136.4,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,16.0,1.55,7.5,32.5,13.11,0.0
2016,2,27,7,30,330.0,32.0,1.7,8.0,65.0,26.43,16.75
2016,2,27,7,45,434.5,44.0,1.9,9.0,116.0,35.76,26.32
2016,2,27,8,0,539.0,56.0,2.1,10.0,167.0,44.91,34.95
2016,2,27,8,15,603.0,63.5,2.2,11.0,222.5,49.97,39.61
2016,2,27,8,30,667.0,71.0,2.3,12.0,278.0,54.98,44.0
2016,2,27,8,45,707.5,77.0,2.45,13.5,333.0,58.56,46.86
2016,2,27,9,0,748.0,83.0,2.6,15.0,388.0,62.06,49.54
2016,2,27,9,15,777.5,87.5,2.7,15.5,439.5,70.19,56.41
2016,2,27,9,30,807.0,92.0,2.8,16.0,491.0,72.6,58.2
2016,2,27,9,45,825.5,96.5,2.95,16.5,538.0,74.78,59.78
2016,2,27,10,0,844.0,101.0,3.1,17.0,585.0,76.88,61.3
2016,2,27,10,15,859.0,103.5,3.15,17.5,626.0,85.29,68.22
2016,2,27,10,30,874.0,106.0,3.2,18.0,667.0,144.21,81.04
2016,2,27,10,45,883.0,109.0,3.25,18.5,700.5,204.05,121.65
2016,2,27,11,0,892.0,112.0,3.3,19.0,734.0,264.39,170.74
2016,2,27,11,15,899.5,113.5,3.35,19.0,759.5,328.75,226.58
2016,2,27,11,30,907.0,115.0,3.4,19.0,785.0,386.54,278.05
2016,2,27,11,45,910.0,116.5,3.45,19.5,802.0,442.1,326.82
2016,2,27,12,0,913.0,118.0,3.5,20.0,819.0,496.42,373.41
2016,2,27,12,15,915.0,118.5,3.5,20.0,827.5,548.04,417.29
2016,2,27,12,30,917.0,119.0,3.5,20.0,836.0,597.86,458.62
2016,2,27,12,45,916.0,119.5,3.55,20.5,835.5,643.95,495.31
2016,2,27,13,0,915.0,120.0,3.6,21.0,835.0,687.57,529.2
2016,2,27,13,15,912.0,119.5,3.6,21.0,825.0,726.35,559.65
2016,2,27,13,30,909.0,119.0,3.6,21.0,815.0,762.14,587.4
2016,2,27,13,45,903.0,118.5,3.6,21.0,796.5,792.58,610.51
2016,2,27,14,0,897.0,118.0,3.6,21.0,778.0,819.59,630.06
2016,2,27,14,15,888.5,116.5,3.6,21.0,751.0,847.84,650.57
2016,2,27,14,30,880.0,115.0,3.6,21.0,724.0,865.27,663.59
2016,2,27,14,45,867.5,113.0,3.6,21.0,689.5,874.93,671.41
2016,2,27,15,0,855.0,111.0,3.6,21.0,655.0,880.6,676.69
2016,2,27,15,15,838.5,108.0,3.5,20.5,613.5,877.73,676.92
2016,2,27,15,30,822.0,105.0,3.4,20.0,572.0,870.9,674.59
2016,2,27,15,45,799.5,101.5,3.35,20.0,524.5,854.35,664.53
2016,2,27,16,0,777.0,98.0,3.3,20.0,477.0,834.1,651.93
2016,2,27,16,15,746.0,93.0,2.9,19.5,425.0,807.35,633.75
2016,2,27,16,30,715.0,88.0,2.5,19.0,373.0,772.08,608.99
2016,2,27,16,45,670.5,81.5,2.15,18.5,318.0,720.59,572.01
2016,2,27,17,0,626.0,75.0,1.8,18.0,263.0,667.26,532.44
2016,2,27,17,15,558.0,66.0,1.8,17.0,208.5,589.86,476.03
2016,2,27,17,30,490.0,57.0,1.8,16.0,154.0,512.64,416.09
2016,2,27,17,45,379.5,44.0,1.85,15.0,104.5,398.78,323.03
2016,2,27,18,0,269.0,31.0,1.9,14.0,55.0,290.54,217.79
2016,2,27,18,15,134.5,15.5,2.15,14.0,27.5,110.32,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,20.0,4.3,12.5,31.0,15.55,0.0
2016,2,28,7,30,222.0,40.0,4.4,13.0,62.0,30.8,20.19
2016,2,28,7,45,329.5,54.5,4.5,14.0,111.5,41.64,30.92
2016,2,28,8,0,437.0,69.0,4.6,15.0,161.0,52.33,40.78
2016,2,28,8,15,505.0,79.0,4.8,15.5,215.0,61.71,49.27
2016,2,28,8,30,573.0,89.0,5.0,16.0,269.0,68.1,54.87
2016,2,28,8,45,286.5,82.0,5.2,17.0,172.0,57.95,45.64
2016,2,28,9,0,0.0,75.0,5.4,18.0,75.0,62.22,49.06
2016,2,28,9,15,0.0,85.5,5.55,18.5,85.5,70.74,56.2
2016,2,28,9,30,0.0,96.0,5.7,19.0,96.0,79.09,63.11
2016,2,28,9,45,0.0,132.0,5.85,19.5,132.5,106.24,86.04
2016,2,28,10,0,0.0,168.0,6.0,20.0,169.0,132.37,107.79
2016,2,28,10,15,2.5,180.0,5.95,20.5,182.0,141.63,109.99
2016,2,28,10,30,5.0,192.0,5.9,21.0,195.0,152.07,117.73
2016,2,28,10,45,10.5,220.5,5.9,21.5,227.5,175.11,135.32
2016,2,28,11,0,16.0,249.0,5.9,22.0,260.0,199.17,153.62
2016,2,28,11,15,16.5,257.5,5.8,22.0,269.5,208.52,160.79
2016,2,28,11,30,17.0,266.0,5.7,22.0,279.0,217.92,168.07
2016,2,28,11,45,146.0,320.0,5.6,22.5,432.5,303.09,231.81
2016,2,28,12,0,275.0,374.0,5.5,23.0,586.0,411.01,313.24
2016,2,28,12,15,274.0,379.0,5.4,23.0,592.0,438.04,334.93
2016,2,28,12,30,273.0,384.0,5.3,23.0,598.0,464.6,356.11
2016,2,28,12,45,285.0,381.0,5.2,23.5,604.5,491.82,376.88
2016,2,28,13,0,297.0,378.0,5.1,24.0,611.0,519.16,397.48
2016,2,28,13,15,262.0,379.5,4.95,24.0,584.0,518.89,397.48
2016,2,28,13,30,227.0,381.0,4.8,24.0,557.0,505.91,387.98
2016,2,28,13,45,526.0,264.5,4.7,24.0,657.5,658.08,506.35
2016,2,28,14,0,825.0,148.0,4.6,24.0,758.0,803.72,616.74
2016,2,28,14,15,558.0,236.0,4.45,24.0,642.5,702.92,539.89
2016,2,28,14,30,291.0,324.0,4.3,24.0,527.0,576.23,443.18
2016,2,28,14,45,185.0,308.0,4.2,24.0,435.0,467.65,362.18
2016,2,28,15,0,79.0,292.0,4.1,24.0,343.0,352.17,273.31
2016,2,28,15,15,409.5,212.0,3.9,23.5,448.5,615.17,481.4
2016,2,28,15,30,740.0,132.0,3.7,23.0,554.0,837.52,646.79
2016,2,28,15,45,714.0,127.0,3.55,23.0,507.0,816.48,631.35
2016,2,28,16,0,688.0,122.0,3.4,23.0,460.0,791.96,615.17
2016,2,28,16,15,653.5,116.0,3.05,22.5,409.0,755.53,590.47
2016,2,28,16,30,619.0,110.0,2.7,22.0,358.0,716.23,563.28
2016,2,28,16,45,572.0,101.0,2.4,21.5,305.0,660.17,523.3
2016,2,28,17,0,525.0,92.0,2.1,21.0,252.0,602.28,480.73
2016,2,28,17,15,454.5,80.5,2.1,20.0,199.0,517.69,418.08
2016,2,28,17,30,384.0,69.0,2.1,19.0,146.0,440.19,357.42
2016,2,28,17,45,279.5,52.5,2.15,18.5,99.0,331.19,266.63
2016,2,28,18,0,175.0,36.0,2.2,18.0,52.0,228.58,170.37
2016,2,28,18,15,87.5,18.0,2.45,18.0,26.0,78.74,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,75.5,22.5,1.2,15.5,30.5,17.66,0.0
2016,2,29,7,30,151.0,45.0,1.4,16.0,61.0,34.47,23.44
2016,2,29,7,45,253.0,62.5,1.6,16.5,109.0,47.09,35.47
2016,2,29,8,0,355.0,80.0,1.8,17.0,157.0,59.63,46.92
2016,2,29,8,15,423.5,93.0,1.9,17.5,209.5,68.48,54.82
2016,2,29,8,30,492.0,106.0,2.0,18.0,262.0,77.1,62.26
2016,2,29,8,45,246.0,101.0,2.1,19.0,179.0,74.39,59.54
2016,2,29,9,0,0.0,96.0,2.2,20.0,96.0,78.27,62.47
2016,2,29,9,15,0.0,109.0,2.3,20.5,109.0,88.45,70.86
2016,2,29,9,30,0.0,122.0,2.4,21.0,122.0,98.54,79.05
2016,2,29,9,45,21.0,184.5,2.5,21.5,197.0,143.19,116.15
2016,2,29,10,0,42.0,247.0,2.6,22.0,272.0,172.77,140.03
2016,2,29,10,15,45.0,263.0,2.65,22.0,291.0,184.86,142.37
2016,2,29,10,30,48.0,279.0,2.7,22.0,310.0,202.84,154.94
2016,2,29,10,45,42.5,286.5,2.75,22.5,315.0,214.95,163.72
2016,2,29,11,0,37.0,294.0,2.8,23.0,320.0,226.19,172.16
2016,2,29,11,15,102.0,332.5,2.8,23.0,408.0,276.53,208.72
2016,2,29,11,30,167.0,371.0,2.8,23.0,496.0,330.52,248.58
2016,2,29,11,45,186.5,379.0,2.85,23.5,522.0,361.04,271.71
2016,2,29,12,0,206.0,387.0,2.9,24.0,548.0,393.6,296.4
2016,2,29,12,15,511.0,277.0,2.95,24.0,679.5,481.03,362.14
2016,2,29,12,30,816.0,167.0,3.0,24.0,811.0,593.62,447.52
2016,2,29,12,45,511.0,281.5,3.05,24.0,684.5,551.08,417.16
2016,2,29,13,0,206.0,396.0,3.1,24.0,558.0,473.13,358.5
2016,2,29,13,15,195.0,391.5,3.1,24.0,544.0,478.58,363.52
2016,2,29,13,30,184.0,387.0,3.1,24.0,530.0,482.32,366.81
2016,2,29,13,45,254.5,366.0,3.15,24.5,558.5,541.31,411.28
2016,2,29,14,0,325.0,345.0,3.2,25.0,587.0,593.59,450.43
2016,2,29,14,15,557.5,248.0,3.2,25.0,645.5,718.43,545.32
2016,2,29,14,30,790.0,151.0,3.2,25.0,704.0,841.64,635.42
2016,2,29,14,45,745.5,162.5,3.2,25.0,664.0,837.61,632.82
2016,2,29,15,0,701.0,174.0,3.2,25.0,624.0,828.63,627.94
2016,2,29,15,15,681.0,169.0,3.15,24.5,583.5,819.68,624.18
2016,2,29,15,30,661.0,164.0,3.1,24.0,543.0,806.99,617.91
2016,2,29,15,45,634.5,157.0,3.1,24.0,497.0,782.83,602.71
2016,2,29,16,0,608.0,150.0,3.1,24.0,451.0,755.22,585.05
2016,2,29,16,15,571.5,142.0,2.75,23.5,400.5,708.53,552.84
2016,2,29,16,30,535.0,134.0,2.4,23.0,350.0,666.96,523.88
2016,2,29,16,45,487.5,122.5,2.05,22.5,298.0,609.78,482.61
2016,2,29,17,0,440.0,111.0,1.7,22.0,246.0,551.77,439.26
2016,2,29,17,15,371.0,96.0,1.65,21.0,194.0,471.0,378.72
2016,2,29,17,30,302.0,81.0,1.6,20.0,142.0,391.76,316.23
2016,2,29,17,45,217.0,60.0,1.6,19.5,96.5,278.52,223.47
2016,2,29,18,0,132.0,39.0,1.6,19.0,51.0,184.63,139.05
2016,2,29,18,15,66.0,19.5,1.8,19.0,25.5,89.94,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,28.0,20.5,3.2,17.5,23.5,16.56,1.45
2016,3,1,7,30,56.0,41.0,3.4,18.0,47.0,32.07,21.34
2016,3,1,7,45,93.5,65.0,3.65,18.5,82.0,49.53,37.32
2016,3,1,8,0,131.0,89.0,3.9,19.0,117.0,66.58,52.59
2016,3,1,8,15,154.5,112.5,4.05,19.5,155.5,82.81,66.85
2016,3,1,8,30,178.0,136.0,4.2,20.0,194.0,98.61,80.39
2016,3,1,8,45,193.5,160.0,4.4,20.5,233.0,114.15,93.43
2016,3,1,9,0,209.0,184.0,4.6,21.0,272.0,129.19,105.79
2016,3,1,9,15,226.5,202.5,4.5,21.5,308.5,140.83,115.06
2016,3,1,9,30,244.0,221.0,4.4,22.0,345.0,145.26,118.15
2016,3,1,9,45,328.5,226.0,4.35,23.0,409.5,148.48,119.99
2016,3,1,10,0,413.0,231.0,4.3,24.0,474.0,143.42,114.96
2016,3,1,10,15,618.5,178.5,4.15,24.0,569.5,128.58,87.92
2016,3,1,10,30,824.0,126.0,4.0,24.0,665.0,164.7,94.62
2016,3,1,10,45,846.5,123.0,3.85,24.5,701.0,219.94,132.61
2016,3,1,11,0,869.0,120.0,3.7,25.0,737.0,277.22,178.58
2016,3,1,11,15,877.5,121.5,3.7,25.0,763.0,335.61,228.85
2016,3,1,11,30,886.0,123.0,3.7,25.0,789.0,397.65,282.22
2016,3,1,11,45,515.0,257.0,3.75,25.5,646.0,399.31,294.6
2016,3,1,12,0,144.0,391.0,3.8,26.0,503.0,369.69,277.68
2016,3,1,12,15,146.0,393.5,4.0,26.0,508.5,388.35,292.61
2016,3,1,12,30,148.0,396.0,4.2,26.0,514.0,406.89,307.22
2016,3,1,12,45,542.0,252.0,4.45,26.0,682.0,547.25,415.53
2016,3,1,13,0,936.0,108.0,4.7,26.0,850.0,703.42,535.1
2016,3,1,13,15,934.0,107.5,4.9,25.5,841.0,743.38,567.52
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,780.33,598.09
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,813.51,623.11
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,843.42,645.83
2016,3,1,14,15,926.5,98.5,5.55,25.0,771.0,865.08,662.12
2016,3,1,14,30,919.0,97.0,5.6,25.0,744.0,882.91,675.9
2016,3,1,14,45,658.0,182.5,5.7,25.0,634.5,785.83,607.62
2016,3,1,15,0,397.0,268.0,5.8,25.0,525.0,639.21,497.03
2016,3,1,15,15,321.5,264.0,5.8,24.5,464.0,580.01,454.23
2016,3,1,15,30,246.0,260.0,5.8,24.0,403.0,499.4,394.15
2016,3,1,15,45,234.5,238.5,5.8,23.5,366.0,472.43,375.73
2016,3,1,16,0,223.0,217.0,5.8,23.0,329.0,443.87,355.65
2016,3,1,16,15,491.0,148.0,5.5,22.5,358.5,645.32,518.94
2016,3,1,16,30,759.0,79.0,5.2,22.0,388.0,803.01,638.74
2016,3,1,16,45,719.0,73.0,4.95,21.5,333.0,754.24,603.26
2016,3,1,17,0,679.0,67.0,4.7,21.0,278.0,709.93,571.08
2016,3,1,17,15,616.0,60.0,4.35,20.0,222.5,637.61,516.41
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,565.4,459.27
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,457.88,369.96
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,355.21,274.03
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,177.13,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.0,17.5,2.65,9.5,41.0,14.13,2.16
2016,3,2,7,30,408.0,35.0,2.8,10.0,82.0,28.76,19.41
2016,3,2,7,45,498.5,45.5,2.95,11.0,135.0,36.78,27.23
2016,3,2,8,0,589.0,56.0,3.1,12.0,188.0,44.65,34.55
2016,3,2,8,15,647.5,63.0,3.3,12.5,244.0,49.38,38.87
2016,3,2,8,30,706.0,70.0,3.5,13.0,300.0,54.05,42.97
2016,3,2,8,45,736.5,77.0,3.75,14.0,354.5,63.59,51.18
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,68.09,54.78
2016,3,2,9,15,793.5,88.0,3.95,15.5,460.5,70.11,56.24
2016,3,2,9,30,820.0,92.0,3.9,16.0,512.0,72.09,57.66
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.0,75.85,60.5
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,79.41,63.12
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,102.68,63.36
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,161.68,91.81
2016,3,2,10,45,871.5,116.5,3.8,19.5,714.5,222.39,136.11
2016,3,2,11,0,875.0,122.0,3.8,20.0,746.0,283.04,186.71
2016,3,2,11,15,881.5,123.5,3.8,20.5,771.5,341.31,237.56
2016,3,2,11,30,888.0,125.0,3.8,21.0,797.0,399.28,288.3
2016,3,2,11,45,885.5,129.5,3.8,21.5,812.0,455.5,336.9
2016,3,2,12,0,883.0,134.0,3.8,22.0,827.0,510.11,382.84
2016,3,2,12,15,884.5,134.5,3.85,22.0,834.5,561.63,425.97
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,611.39,466.66
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,656.0,501.64
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,697.42,533.34
2016,3,2,13,15,856.5,147.5,4.1,23.0,823.5,734.71,562.27
2016,3,2,13,30,852.0,147.0,4.1,23.0,813.0,768.96,588.53
2016,3,2,13,45,830.0,154.0,4.15,23.5,790.0,793.85,606.51
2016,3,2,14,0,808.0,161.0,4.2,24.0,767.0,814.51,621.14
2016,3,2,14,15,797.5,158.5,4.2,24.0,739.5,831.32,633.61
2016,3,2,14,30,787.0,156.0,4.2,24.0,712.0,850.05,647.59
2016,3,2,14,45,775.5,151.0,4.25,24.5,677.5,856.49,652.08
2016,3,2,15,0,764.0,146.0,4.3,25.0,643.0,859.1,654.13
2016,3,2,15,15,416.0,201.0,4.2,24.5,469.5,615.0,477.67
2016,3,2,15,30,68.0,256.0,4.1,24.0,296.0,316.97,247.03
2016,3,2,15,45,355.5,198.0,4.1,24.0,379.0,553.48,437.29
2016,3,2,16,0,643.0,140.0,4.1,24.0,462.0,780.65,608.87
2016,3,2,16,15,321.5,77.0,3.9,23.5,238.0,402.51,324.85
2016,3,2,16,30,0.0,14.0,3.7,23.0,14.0,11.54,3.89
2016,3,2,16,45,231.5,61.5,3.5,22.5,134.0,302.74,249.67
2016,3,2,17,0,463.0,109.0,3.3,22.0,254.0,571.55,462.21
2016,3,2,17,15,396.0,94.5,3.4,21.5,201.5,492.07,399.64
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,413.98,336.86
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,308.91,249.13
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,192.99,147.79
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,95.28,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
