Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,19.29,6.18
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,37.54,26.23
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,48.59,36.54
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,59.75,46.52
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,74.46,59.37
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,95.41,77.29
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,77.95,61.96
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,72.74,57.19
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,74.47,58.36
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,76.17,59.49
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,78.23,60.91
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,73.54,56.66
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,100.7,58.36
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,169.76,95.05
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,227.87,136.32
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,287.66,185.53
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,348.42,239.0
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,408.81,292.63
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,466.89,343.25
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,524.22,392.14
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,578.79,438.32
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,631.45,481.89
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,680.52,521.82
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,727.17,559.12
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,768.68,591.61
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,807.02,620.29
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,841.19,644.77
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,871.88,666.74
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,895.62,683.82
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,915.44,698.24
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,927.24,707.17
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,934.95,713.41
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,935.84,715.93
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,932.72,715.81
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,921.12,708.42
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,905.72,698.47
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,878.82,682.11
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,858.2,670.07
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,813.72,639.65
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,766.88,606.51
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,697.62,557.36
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,627.78,504.47
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,519.94,417.39
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,415.51,322.84
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,212.82,1.32
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,14.08,4.11
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,28.81,19.67
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,35.32,26.03
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,45.48,35.36
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,49.6,39.02
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,53.7,42.49
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,56.77,44.92
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,59.77,47.23
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,61.47,48.44
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,71.34,56.74
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,73.57,58.23
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,75.66,59.61
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,107.66,62.05
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,170.45,93.77
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,233.59,140.04
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,296.78,192.41
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,358.26,245.82
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,419.07,298.51
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,477.9,347.87
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,534.97,394.0
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,589.34,437.39
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,641.69,477.82
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,689.51,513.19
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,734.52,545.51
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,775.19,575.09
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,812.65,601.33
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,844.09,622.23
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,871.84,640.75
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,894.49,656.04
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,913.26,668.96
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,923.57,677.34
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,929.8,683.36
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,928.89,685.59
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,933.72,691.86
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,918.96,684.75
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,900.37,675.33
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,870.13,656.68
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,836.62,635.58
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,786.92,602.77
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,741.49,571.94
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,668.79,523.4
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,596.1,471.32
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,485.42,386.29
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,379.44,295.02
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,192.63,26.91
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,16.45,6.43
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,33.51,23.71
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,41.3,31.18
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,48.99,38.22
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,72.47,58.95
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,100.32,82.98
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,111.13,91.74
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,126.21,103.95
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,140.14,115.16
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,158.33,129.79
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,160.56,130.98
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,169.69,137.94
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,203.55,153.02
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,230.26,172.26
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,256.03,191.14
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,282.0,210.98
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,321.67,230.79
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,414.73,296.92
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,471.18,344.75
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,526.42,390.52
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,578.42,433.09
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,628.54,473.11
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,674.54,508.18
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,717.93,540.43
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,756.87,569.93
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,792.76,596.76
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,822.58,616.54
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,848.83,633.92
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,869.08,649.48
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,894.54,668.79
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,897.83,672.35
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,896.65,673.26
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,890.97,670.6
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,880.95,665.16
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,861.23,653.61
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,833.79,636.78
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,805.58,619.65
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,774.31,599.91
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,718.61,561.34
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,661.04,520.39
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,583.04,465.12
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,504.97,406.45
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,392.6,317.02
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,289.13,226.99
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,148.18,35.73
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,20.4,9.85
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,35.99,25.67
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,53.03,41.3
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,69.98,56.61
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,86.31,71.03
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,102.31,84.84
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,119.46,99.18
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,136.2,112.88
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,150.86,124.76
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,165.08,136.13
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,176.15,144.74
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,186.84,152.98
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,173.78,134.27
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,163.38,126.2
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,175.13,134.95
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,187.23,143.97
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,203.95,156.61
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,221.22,169.64
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,192.47,147.01
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,161.61,122.7
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,159.47,121.05
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,157.18,119.26
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,173.26,131.64
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,189.79,144.32
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,280.56,214.99
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,373.49,286.24
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,257.74,197.69
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,131.48,98.91
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,462.26,363.01
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,770.29,595.53
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,623.96,484.15
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,470.08,364.88
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,473.63,370.33
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,476.15,374.73
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,401.21,316.85
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,305.6,241.92
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,557.28,447.08
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,753.07,599.56
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,699.29,559.39
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,643.7,518.01
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,566.35,460.12
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,485.76,396.78
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,380.6,309.67
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,281.12,221.19
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,145.74,47.69
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.27,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,20.11,9.92
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,35.38,24.87
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,53.31,41.08
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,69.45,55.5
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,85.78,69.76
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,101.76,83.44
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,83.47,67.23
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,63.06,49.24
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,52.23,39.62
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,41.43,30.11
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,62.3,47.79
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,82.84,64.96
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,152.13,116.74
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,223.84,171.52
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,226.31,173.42
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,225.37,172.95
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,238.21,182.93
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,251.3,193.12
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,302.59,232.47
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,359.2,275.97
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,371.53,285.79
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,383.35,295.19
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,381.29,293.88
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,377.53,291.19
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,432.76,334.37
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,485.83,375.74
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,481.67,372.95
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,475.76,368.96
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,427.06,332.12
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,388.48,302.59
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,405.73,317.37
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,441.19,345.98
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,286.44,225.85
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,136.86,105.63
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,99.77,76.02
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,63.93,47.01
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,46.8,33.16
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,29.75,19.17
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,25.17,15.42
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,20.61,11.64
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,16.47,8.19
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,12.33,4.69
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,8.62,1.49
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,4.92,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.46,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.23,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.46,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.1,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.4,0.85
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.05,2.3
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,7.41,0.83
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.77,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,72.59,56.94
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,131.64,106.65
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,161.95,131.42
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,195.32,158.4
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,209.8,159.87
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,224.79,170.58
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,259.09,192.24
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,308.26,226.57
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,341.09,253.2
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,374.17,279.95
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,410.45,307.93
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,448.82,337.16
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,510.05,383.78
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,582.91,438.9
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,583.11,439.27
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,569.85,429.36
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,611.42,462.19
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,664.12,502.48
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,661.42,499.99
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,643.87,487.17
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,758.36,573.99
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,863.78,649.74
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,871.61,653.55
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,870.58,652.2
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,771.06,583.9
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,675.16,514.42
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,741.2,566.61
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,811.32,617.48
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,773.76,592.58
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,733.38,566.14
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,678.04,528.31
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,615.37,484.03
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,538.43,428.87
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,462.83,371.69
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,356.75,285.94
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,256.15,199.84
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,121.65,54.9
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.23,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.46,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.51,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,6.57,0.12
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,8.64,1.95
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,10.7,3.76
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,11.95,4.83
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,13.2,5.89
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,28.95,19.55
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,44.76,33.13
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,37.3,26.53
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,29.84,20.0
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,35.27,23.32
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,40.71,27.7
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,55.34,39.43
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,70.02,51.08
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,62.94,45.39
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,55.85,39.72
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,68.86,50.15
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,81.74,60.41
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,178.04,136.46
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,275.69,211.8
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,254.82,195.95
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,232.67,179.22
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,158.85,121.69
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,83.58,61.9
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,77.24,56.81
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,70.91,51.68
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,133.48,101.9
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,199.23,154.02
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,148.77,114.26
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,98.37,74.12
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,62.36,45.34
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,27.34,16.89
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,18.2,9.41
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,9.08,1.89
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,202.84,165.52
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,410.88,333.62
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,373.88,304.36
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,336.12,274.9
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,288.1,236.64
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,239.73,196.77
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,182.61,147.8
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,124.46,96.61
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,61.62,28.44
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.43,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.87,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.92,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.8,1.33
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,10.69,3.95
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,13.58,6.55
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,16.48,9.1
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,14.84,7.57
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,13.2,6.05
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,97.37,79.76
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,164.79,137.4
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,171.43,142.3
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,174.76,144.47
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,204.46,152.5
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,239.72,176.43
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,234.81,178.19
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,214.11,167.39
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,165.98,129.15
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,113.22,86.81
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,109.41,83.52
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,105.53,80.17
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,69.74,51.21
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,33.33,21.61
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,58.43,42.05
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,83.55,62.4
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,115.68,88.38
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,148.44,114.75
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,188.79,147.16
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,230.78,180.71
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,160.6,124.86
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,90.41,68.28
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,138.46,107.5
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,189.42,148.73
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,214.54,169.5
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,259.54,206.12
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,127.13,99.68
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,23.15,13.68
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,70.21,53.08
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,128.04,101.35
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,110.5,87.06
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,92.72,72.47
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,74.63,57.5
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,56.11,41.85
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,38.21,26.42
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,21.46,11.9
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,10.7,0.64
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.41,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.57,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,20.65,11.66
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,34.33,24.5
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,51.35,39.89
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,68.12,54.84
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,84.41,69.04
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,100.53,82.8
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,117.51,97.03
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,134.3,110.85
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,76.69,61.11
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,8.26,1.57
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,110.77,89.83
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,191.09,156.63
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,210.11,162.3
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,230.35,177.12
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,261.97,197.83
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,313.81,235.23
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,343.81,259.65
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,373.57,283.72
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,426.34,322.89
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,496.01,375.61
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,525.82,399.52
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,551.77,419.82
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,541.56,411.8
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,518.88,394.02
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,433.55,331.07
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,327.61,250.74
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,271.25,208.41
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,222.95,171.39
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,162.86,124.73
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,102.51,77.02
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,92.17,68.96
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,81.77,60.76
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,51.93,36.85
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,22.36,12.79
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,108.08,83.53
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,208.0,164.37
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,129.91,101.72
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,56.38,41.39
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,48.44,35.06
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,40.52,28.58
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,32.62,22.01
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,24.74,15.32
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,17.7,9.25
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,10.68,3.13
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,5.33,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,8.11,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,14.74,0.0
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,28.12,18.12
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,41.29,30.63
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,50.2,38.9
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,56.69,44.78
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,61.56,48.99
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,66.31,52.95
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,65.57,52.03
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,71.15,56.58
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,72.94,57.91
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,74.67,59.2
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,73.99,58.31
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,73.42,57.54
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,139.16,78.77
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,198.46,116.19
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,257.56,162.84
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,317.27,213.76
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,357.73,260.28
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,375.49,283.38
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,423.03,318.7
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,484.14,364.6
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,364.33,278.03
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,212.29,162.01
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,388.39,298.75
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,583.34,443.54
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,700.65,532.96
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,810.54,615.68
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,840.33,636.55
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,866.55,655.67
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,887.49,670.37
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,904.7,682.65
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,911.51,688.0
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,924.69,697.96
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,922.8,699.12
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,917.0,697.92
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,901.46,688.87
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,882.25,677.43
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,851.06,657.78
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,823.17,640.28
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,778.6,609.24
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,731.92,575.99
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,661.05,526.06
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,590.03,473.33
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,491.12,395.11
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,395.64,314.25
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,211.13,133.32
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,8.54,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,15.56,0.0
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,27.87,17.96
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,42.03,31.16
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,48.27,37.05
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,54.5,42.66
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,78.76,63.87
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,111.84,92.34
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,82.51,66.36
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,68.71,54.0
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,70.32,55.08
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,71.89,56.12
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,80.21,62.75
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,81.16,63.1
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,142.54,77.45
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,205.12,117.35
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,267.32,166.37
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,330.17,219.72
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,391.71,273.73
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,452.56,326.78
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,511.29,376.47
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,568.71,423.73
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,622.81,468.08
2016,3,13,12,30,987.0,99.0,4.8,26.0,929.0,674.75,509.74
