Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,922.65,692.38
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,790.97,598.27
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,633.64,480.81
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,786.68,599.29
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,920.14,695.57
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,906.24,686.55
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,882.6,671.87
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,848.3,650.35
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,811.16,626.61
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,757.32,589.49
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,701.67,550.31
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,628.48,498.84
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,550.22,441.1
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,449.74,362.23
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,353.85,282.78
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,210.15,158.08
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.23,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.31,24.98
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,42.28,32.61
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,45.97,36.07
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,54.11,43.36
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,57.44,46.17
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,60.71,48.84
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,62.65,50.29
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,64.55,51.67
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,74.82,60.41
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,76.87,61.87
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,77.82,62.38
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,119.44,68.23
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,181.84,103.96
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,245.15,153.39
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,307.78,208.02
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,370.77,264.81
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,432.59,321.22
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,493.69,376.05
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,552.38,426.93
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,609.54,475.0
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,663.96,520.35
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,716.29,562.89
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,764.52,600.52
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,810.01,635.07
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,850.99,664.6
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,888.7,691.63
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,920.44,714.54
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,948.45,734.83
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,971.29,751.22
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,990.18,764.9
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,1000.51,773.06
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,1006.71,778.54
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,1006.17,778.78
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,1001.59,776.38
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,988.86,768.82
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,972.3,758.74
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,955.29,747.93
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,924.24,727.09
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,880.47,696.38
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,834.2,663.26
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,769.17,617.02
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,703.17,567.82
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,614.12,498.09
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,521.36,420.97
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,372.97,290.15
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,212.09,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,13.39,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,27.15,17.99
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,34.82,25.75
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,42.4,32.98
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,47.2,37.36
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,56.54,45.61
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,60.15,48.52
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,63.67,51.28
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,66.14,52.94
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,68.5,54.47
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,69.64,55.15
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,80.35,64.06
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,82.57,65.62
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,128.08,73.47
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,189.02,108.74
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,250.81,156.36
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,312.73,208.91
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,374.39,262.37
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,434.0,314.2
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,492.89,364.19
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,549.56,410.42
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,604.46,453.62
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,656.27,494.04
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,706.02,531.81
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,750.75,564.38
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,792.57,594.11
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,830.62,621.33
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,865.52,645.79
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,893.46,664.37
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,917.7,680.6
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,937.14,694.59
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,952.75,706.25
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,960.7,713.58
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,976.1,726.1
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,972.02,726.75
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,963.96,725.1
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,947.12,716.29
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,926.59,705.08
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,894.66,684.84
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,866.27,666.9
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,817.62,633.59
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,766.97,598.33
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,697.68,552.05
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,628.09,503.04
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,529.61,428.15
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,434.01,350.83
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,298.04,232.52
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,146.39,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,53.5,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.64,1.46
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,32.89,22.83
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.75,35.16
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,58.31,46.78
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,61.44,49.58
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,69.66,56.66
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,98.8,82.02
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,127.38,106.34
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,99.32,81.34
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,84.85,68.33
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,129.39,105.97
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,185.83,152.58
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,197.93,161.67
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,224.96,170.14
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,239.02,180.98
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,230.1,176.15
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,278.47,205.94
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,364.78,266.82
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,413.8,305.24
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,468.0,347.69
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,515.17,384.28
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,562.78,420.31
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,609.76,456.13
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,657.63,492.03
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,694.75,518.69
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,730.26,543.79
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,716.43,533.77
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,694.51,518.02
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,745.04,555.87
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,795.78,593.13
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,782.1,583.53
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,764.15,571.5
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,764.42,572.98
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,761.85,572.45
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,765.23,576.75
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,765.57,579.06
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,743.51,565.15
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,718.8,549.55
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,555.01,431.33
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,395.08,311.03
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,359.2,285.73
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,322.65,258.55
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,281.32,227.45
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,239.11,194.48
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,189.51,153.55
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,139.28,110.79
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,71.25,51.93
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,17.79,3.85
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.29,23.6
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,47.8,36.22
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,60.95,48.16
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,70.35,56.49
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,79.44,64.3
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,85.42,69.34
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,92.85,75.55
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,120.08,98.52
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,159.48,131.41
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,129.86,105.9
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,107.9,86.99
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,165.07,134.71
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,229.0,175.89
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,210.0,144.55
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,258.5,168.58
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,321.34,221.52
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,378.15,271.01
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,434.63,320.74
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,491.01,369.5
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,545.59,415.89
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,599.89,461.18
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,650.04,501.95
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,698.4,540.31
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,744.38,575.16
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,788.26,607.62
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,825.79,634.78
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,860.28,658.91
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,890.94,680.87
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,918.23,700.53
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,938.24,714.87
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,954.48,726.75
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,964.76,734.66
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,971.12,740.08
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,979.46,747.09
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,972.62,743.77
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,959.18,736.14
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,942.01,726.08
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,911.16,706.3
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,877.13,684.79
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,831.79,655.04
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,790.75,627.73
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,723.7,580.01
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,656.32,529.95
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,563.04,457.27
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,472.38,382.48
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,269.34,211.91
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,36.47,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.88,3.81
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.22,20.9
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,38.53,28.98
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,46.68,36.56
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,51.62,40.97
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,56.45,45.1
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,59.52,47.61
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,68.21,55.03
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,70.8,56.87
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,73.27,58.57
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,74.49,59.3
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,75.64,59.97
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,76.88,60.72
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,141.78,81.76
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,201.26,118.8
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,261.65,166.36
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,321.95,218.08
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,382.11,270.52
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,440.54,321.47
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,498.33,370.66
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,553.66,415.88
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,607.39,458.25
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,658.12,497.93
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,706.85,535.0
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,751.17,566.83
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,792.74,595.82
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,829.2,620.28
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,862.5,641.93
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,889.7,658.57
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,913.25,672.77
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,931.6,684.88
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,957.32,701.93
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,964.81,707.72
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,968.29,711.31
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,963.76,709.91
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,955.31,706.22
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,936.67,696.57
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,914.41,684.62
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,888.06,669.62
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,852.45,648.17
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,802.57,617.0
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,750.8,583.66
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,681.45,536.45
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,611.76,486.77
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,515.17,413.73
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,421.22,338.49
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,290.23,227.2
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,152.13,27.41
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,54.2,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.78,6.52
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.19,24.72
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,46.55,35.39
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,57.66,45.51
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,64.81,51.75
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,73.41,59.01
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,66.68,52.87
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,77.89,62.27
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,77.94,61.95
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,77.86,61.52
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,71.09,55.41
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,64.02,49.12
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,90.38,71.1
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,115.53,87.65
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,151.69,115.8
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,188.36,143.99
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,159.01,120.77
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,127.13,95.64
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,116.03,86.88
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,104.56,77.78
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,126.55,94.84
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,149.02,112.11
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,145.08,108.99
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,140.94,105.78
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,140.66,105.38
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,140.33,104.96
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,110.55,81.79
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,80.37,58.15
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,93.5,68.41
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,106.77,78.71
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,109.01,80.56
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,111.28,82.46
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,84.91,61.89
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,59.12,41.61
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,52.81,36.71
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,46.51,31.78
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,110.61,83.26
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,183.33,141.0
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,148.87,114.24
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,114.2,87.01
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,99.46,75.64
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,84.59,63.96
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,69.58,51.94
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,54.38,39.52
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,39.72,27.31
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,26.42,16.07
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,16.07,7.11
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.99,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.21,1.49
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,11.51,4.46
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,15.23,7.73
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,18.96,10.96
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,38.45,27.9
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,44.71
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,48.49
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,52.26
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,69.84,54.24
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,72.39,56.23
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,69.92,53.86
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,67.46,49.15
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,94.25,70.56
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,120.28,91.18
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,144.64,109.98
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,169.61,129.15
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,171.89,130.83
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,174.18,132.55
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,174.63,132.62
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,175.02,132.64
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,192.14,145.94
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,209.68,159.51
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,247.67,188.48
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,286.88,218.07
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,362.53,275.89
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,437.0,332.04
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,443.8,336.69
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,450.46,341.46
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,418.11,317.53
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,383.67,291.96
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,469.93,358.78
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,540.88,413.38
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,613.97,469.62
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,666.1,510.38
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,558.64,430.41
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,428.88,332.62
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,384.19,300.27
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,318.39,250.92
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,289.33,229.26
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,259.55,206.56
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,475.31,382.04
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,626.63,497.26
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,538.29,427.88
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,452.24,358.33
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,320.98,249.1
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,181.18,62.19
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,66.19,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,6.83,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.33,11.14
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.07,27.03
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,49.34,37.45
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,60.35,47.33
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,66.36,52.58
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,69.45,55.08
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,72.92,57.8
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,76.28,60.35
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,74.17,58.08
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,79.37,62.02
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,80.65,62.74
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,81.84,63.41
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,83.62,64.58
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,149.87,82.78
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,209.89,121.54
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,270.98,169.56
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,330.77,219.87
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,391.36,271.52
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,451.66,323.09
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,511.33,372.99
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,568.53,418.89
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,624.49,462.37
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,677.26,503.16
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,728.0,541.45
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,774.48,575.94
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,818.36,607.11
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,857.59,633.69
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,893.6,658.05
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,925.28,679.48
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,953.39,698.61
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,974.2,712.69
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,991.07,724.35
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,1000.34,731.54
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,1005.58,736.34
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,1004.65,738.1
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,999.79,737.48
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,985.89,729.63
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,968.28,719.5
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,950.86,709.86
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,919.09,690.44
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,874.97,662.37
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,828.47,632.05
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,763.17,590.92
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,703.92,551.82
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,601.7,476.84
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,502.74,399.61
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,364.16,284.9
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,221.17,91.84
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,83.36,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.1,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.39,0.82
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.92,4.99
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,16.46,9.13
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,21.02,13.17
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,25.58,17.14
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,85.87,70.26
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,137.03,114.51
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,115.25,95.04
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,103.5,84.41
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,104.38,84.88
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,105.17,85.29
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,105.89,78.8
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,140.48,109.69
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,148.12,115.51
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,155.98,121.56
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,94.93,71.96
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,29.16,18.28
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,29.18,18.28
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,29.2,18.27
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,114.86,87.76
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,199.62,155.42
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,348.7,273.32
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,509.9,397.89
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,449.39,350.36
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,372.9,290.17
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,325.43,253.7
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,265.65,207.12
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,204.41,158.75
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,142.19,109.15
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,180.08,139.89
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,219.5,171.79
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,261.53,205.8
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,326.02,257.29
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,481.07,384.18
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,639.79,511.06
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,762.58,609.64
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,869.8,693.67
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,621.05,504.03
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,324.54,265.06
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,291.49,239.91
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,258.2,213.53
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,221.67,183.87
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,184.51,152.97
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,144.76,118.94
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,103.82,83.17
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,62.3,46.18
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.03,1.37
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.26,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,22.08,12.54
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,33.41,24.22
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,40.03,30.64
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,46.59,36.7
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,50.48,40.12
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,59.17,47.68
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,62.27,50.09
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,65.28,52.36
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,66.97,53.31
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,68.58,54.19
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,79.14,62.97
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,80.93,64.16
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,94.22,61.9
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,155.3,85.97
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,217.21,128.57
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,279.87,180.03
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,342.03,234.0
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,404.17,288.29
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,464.51,341.05
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,524.01,391.89
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,581.43,438.91
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,637.34,483.25
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,689.84,524.55
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,740.22,563.23
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,786.51,597.19
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,830.04,627.4
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,869.39,654.43
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,905.5,679.19
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,935.61,699.85
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,962.01,718.11
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,982.81,732.72
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,999.67,744.89
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1006.66,750.68
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1009.58,754.04
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,1007.05,753.6
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,1000.57,750.77
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,996.79,750.37
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,977.78,739.83
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,947.63,720.89
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,914.24,699.59
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,868.22,669.6
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,819.85,637.32
