Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,759.84,596.76
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,693.15,549.42
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,599.75,479.43
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,508.86,407.22
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,373.38,295.41
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,235.87,122.94
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,88.98,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,11.95,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,23.28,13.65
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,34.95,25.25
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,41.89,31.9
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,48.73,38.2
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,52.87,41.78
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,56.96,45.15
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,65.06,51.92
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,67.93,54.01
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,69.83,55.11
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,71.65,56.12
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,72.59,56.61
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,83.65,65.65
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,100.69,64.15
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,161.68,89.63
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,222.97,131.74
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,285.07,182.02
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,346.58,234.34
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,408.08,286.73
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,467.99,337.5
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,527.13,386.21
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,584.01,431.08
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,639.42,473.24
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,691.84,512.85
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,742.2,549.91
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,788.47,582.54
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,832.07,611.74
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,871.16,637.41
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,907.06,660.89
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,937.42,681.31
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,964.13,699.49
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,984.33,713.06
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1000.6,724.3
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1010.43,732.25
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,1016.23,737.89
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,1013.64,739.26
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,1007.1,738.35
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,1003.25,738.56
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,984.14,728.91
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,954.96,711.96
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,922.53,692.76
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,877.61,664.09
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,830.25,633.26
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,770.3,595.57
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,703.68,551.03
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,612.41,484.4
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,523.47,415.25
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,388.19,305.71
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,252.02,140.79
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,95.94,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.71,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,25.31,15.59
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,38.15,28.1
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,45.72,35.25
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,53.14,41.96
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,57.05,45.3
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,60.93,48.44
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,63.78,50.58
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,72.71,57.93
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,74.38,58.91
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,75.98,59.82
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,77.03,60.38
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,77.99,60.87
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,97.25,59.66
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,167.06,94.22
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,227.46,136.31
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,288.69,186.06
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,349.17,237.41
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,409.71,288.77
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,468.75,339.11
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,527.11,387.58
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,583.18,432.04
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,637.91,473.9
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,689.17,512.8
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,738.4,549.12
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,783.92,580.72
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,826.83,608.83
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,865.36,633.7
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,900.74,656.27
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,930.59,673.73
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,956.85,688.73
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,976.69,700.39
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,992.66,709.55
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,1001.29,714.75
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,1005.91,717.61
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,1003.17,717.44
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,996.54,715.03
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,993.23,713.48
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,974.46,702.25
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,944.18,685.28
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,910.7,666.21
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,865.75,638.87
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,818.42,609.42
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,759.96,575.43
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,694.71,534.44
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,603.86,470.79
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,515.31,404.19
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,381.97,297.85
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,249.06,145.39
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,93.89,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.26,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.91,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,25.31,15.66
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,36.48,26.45
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,43.36,32.9
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,50.13,38.97
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,54.58,42.75
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,58.92,46.28
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,67.13,53.06
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,69.89,55.01
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,71.67,56.1
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,73.37,57.09
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,74.52,57.75
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,75.57,58.33
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,108.97,66.5
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,169.11,93.98
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,229.75,136.51
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,291.14,186.34
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,351.86,238.2
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,412.5,290.12
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,471.5,340.57
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,529.69,389.18
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,585.71,434.13
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,640.32,476.65
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,692.07,516.72
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,741.79,554.4
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,787.1,588.2
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,829.72,618.55
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,867.79,644.54
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,902.67,668.32
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,932.13,687.61
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,957.96,704.52
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,977.22,719.46
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,992.58,732.05
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,1000.69,738.58
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,1004.81,742.71
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,929.0,692.78
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,819.62,618.46
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,906.3,681.47
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,969.35,725.6
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,939.04,706.84
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,905.56,686.43
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,858.02,655.96
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,815.18,628.18
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,749.32,584.08
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,682.97,537.74
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,588.77,468.13
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,497.0,396.25
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,366.88,290.21
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,238.19,146.59
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,88.04,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,7.68,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,14.31,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,31.94,21.25
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,49.12,37.27
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,62.97,49.93
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,74.89,60.57
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,41.87,31.37
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,12.36,5.24
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,32.65,22.96
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,53.06,40.49
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,102.19,82.26
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,146.78,119.28
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,159.88,129.51
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,174.42,140.86
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,146.63,100.95
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,174.95,102.19
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,232.04,142.92
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,290.71,190.71
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,347.46,238.95
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,410.96,292.76
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,457.45,336.4
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,493.93,368.66
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,530.34,397.54
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,564.77,424.14
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,650.25,490.84
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,744.68,564.26
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,794.08,601.72
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,841.55,636.14
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,881.72,663.95
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,918.78,689.51
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,953.04,711.64
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,983.88,731.34
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,1005.57,747.49
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,1023.32,761.16
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,1026.5,763.67
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,1025.47,763.61
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,1021.76,761.08
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,1026.1,764.35
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,1014.3,757.63
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,998.58,748.52
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,967.95,729.31
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,934.06,707.74
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,893.58,681.61
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,850.45,653.05
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,785.4,610.41
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,726.69,570.33
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,640.82,506.84
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,556.88,440.94
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,423.7,333.04
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,293.45,187.42
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,113.52,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.82,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,18.37,0.03
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,31.27,20.92
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,43.65,32.58
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,57.6,45.26
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,70.98,57.15
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,80.98,65.64
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,90.52,73.48
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,78.12,62.39
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,70.71,55.67
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,72.81,57.02
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,74.78,58.25
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,75.88,58.85
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,87.13,67.98
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,127.75,80.74
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,202.21,129.85
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,235.01,145.71
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,300.35,192.34
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,362.17,244.99
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,423.89,297.51
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,483.7,348.21
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,542.6,396.9
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,597.53,440.45
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,648.39,479.41
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,698.21,517.24
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,746.07,552.68
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,748.79,551.53
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,727.16,532.81
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,778.86,570.3
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,830.91,607.22
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,904.39,659.65
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,956.93,693.72
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,975.45,705.02
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1002.4,721.98
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,908.61,661.28
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,791.71,580.64
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,845.8,622.56
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,905.3,664.25
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,937.95,686.0
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,958.36,700.03
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,928.17,681.58
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,893.08,660.22
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,836.76,624.93
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,774.27,584.74
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,706.05,540.82
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,637.33,494.39
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,544.99,428.2
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,452.43,357.69
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,331.83,260.59
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,214.26,139.52
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,75.78,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,8.54,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.47,1.3
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,31.35,21.13
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,46.83,35.55
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,57.79,45.64
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,68.45,55.16
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,75.21,60.85
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,83.7,67.86
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,87.51,70.79
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,91.14,73.51
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,91.07,72.89
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,91.05,72.33
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,126.27,101.6
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,156.26,126.04
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,200.97,146.98
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,243.75,175.86
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,281.48,201.93
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,323.87,233.74
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,350.89,250.06
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,413.53,297.15
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,454.88,336.32
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,477.26,357.05
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,526.94,394.69
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,589.06,441.03
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,618.34,463.11
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,645.11,482.86
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,674.18,503.17
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,701.49,521.95
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,786.99,586.03
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,871.71,647.66
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,821.85,609.84
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,751.2,556.86
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,645.59,482.28
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,527.91,396.65
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,496.14,374.51
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,442.37,335.81
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,715.03,542.77
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,937.25,700.79
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,918.53,688.28
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,896.39,675.41
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,860.37,653.39
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,821.55,629.25
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,770.85,596.27
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,718.22,561.17
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,640.9,507.07
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,572.08,457.33
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,478.25,385.85
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,388.12,313.22
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,277.99,221.42
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,152.12,101.98
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,54.0,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.56,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,4.92,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,13.58,5.98
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,22.26,13.94
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,33.05,23.68
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,43.86,33.3
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,69.38,55.64
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,93.58,76.41
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,99.34,80.94
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,109.77,89.41
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,135.59,110.82
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,171.37,140.2
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,190.75,155.51
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,209.38,170.05
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,165.97,126.5
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,112.05,84.66
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,117.52,88.85
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,123.08,93.08
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,240.01,181.92
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,356.82,268.99
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,381.54,287.56
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,406.26,306.06
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,281.11,212.81
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,130.52,97.09
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,132.95,99.13
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,135.44,101.08
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,273.02,206.79
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,416.06,312.94
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,512.51,385.1
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,608.38,455.92
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,768.44,576.53
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,912.04,681.42
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,710.75,536.1
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,439.67,332.39
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,718.13,545.88
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,955.64,716.62
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,791.93,601.77
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,613.43,470.64
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,761.42,586.08
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,893.83,683.79
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,857.84,660.82
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,819.05,636.64
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,771.82,604.94
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,722.54,571.06
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,645.01,515.37
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,576.46,464.7
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,490.56,398.23
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,407.49,330.51
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,290.96,231.97
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,161.96,110.44
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,57.05,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,10.67,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,19.6,6.49
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,36.12,25.1
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,51.7,39.41
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,53.07,41.0
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,58.67,45.96
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,74.52,59.64
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,90.17,72.89
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,85.29,68.29
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,79.83,63.23
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,95.66,76.17
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,111.24,88.69
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,109.46,86.72
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,107.51,84.67
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,142.28,107.88
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,177.41,134.58
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,204.38,154.67
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,232.25,175.36
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,192.02,144.25
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,147.82,110.06
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,143.31,106.54
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,138.59,102.85
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,140.73,104.48
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,142.93,106.17
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,360.63,273.47
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,596.52,447.02
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,613.3,458.54
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,627.99,469.15
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,641.24,479.51
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,652.65,488.48
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,426.11,323.42
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,175.53,131.81
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,300.77,229.0
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,426.17,323.68
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,276.43,211.06
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,118.65,88.42
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,106.87,79.47
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,95.02,70.31
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,96.07,71.37
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,97.28,72.57
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,95.93,71.89
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,94.81,71.41
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,82.31,61.56
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,69.75,51.56
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,294.69,240.34
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,496.08,402.61
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,384.01,312.7
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,295.37,238.98
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,199.95,157.9
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,88.73,58.92
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,30.38,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,3.84,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.39,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,20.21,11.45
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,33.08,22.95
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,47.89,36.02
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,62.38,48.61
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,77.45,61.43
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,92.36,73.87
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,101.54,81.23
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,110.61,88.39
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,100.14,79.11
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,88.88,69.28
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,82.52,63.62
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,75.79,57.71
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,104.53,77.47
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,132.85,99.18
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,219.6,159.72
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,323.31,232.78
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,363.28,262.57
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,407.14,295.63
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,443.17,323.86
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,479.08,351.42
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,494.22,362.76
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,507.53,371.91
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,602.3,442.93
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,714.63,525.59
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,757.59,554.51
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,798.77,581.83
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,832.82,604.76
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,863.96,624.67
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,891.41,640.51
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,915.65,654.09
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,932.06,665.68
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,944.8,675.08
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,954.58,681.35
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,960.61,685.38
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,953.91,680.94
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,951.44,679.4
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,935.72,670.11
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,916.53,658.84
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,883.18,639.21
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,847.04,617.7
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,804.97,590.76
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,760.69,561.94
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,692.68,518.96
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,624.33,473.94
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,540.37,414.78
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,458.21,353.44
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,333.88,257.58
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,223.19,154.68
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,77.62,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,4.69,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.04,0.9
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,20.21,11.88
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,31.41,22.15
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,44.96,34.38
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,58.05,46.0
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,71.76,57.81
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,85.33,69.22
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,59.3,46.25
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,30.61,21.07
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,99.18,79.91
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,159.36,130.15
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,171.77,139.72
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,184.02,149.13
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,197.28,151.85
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,211.47,161.92
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,203.58,155.57
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,194.09,148.15
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,201.96,153.81
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,209.91,159.5
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,216.99,164.85
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,224.11,170.23
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,280.15,212.4
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,343.57,259.3
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,275.93,208.67
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,200.77,151.68
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,131.67,98.23
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,61.15,42.84
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,140.66,105.32
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,222.21,168.21
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,263.54,199.84
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,306.59,232.66
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,322.28,244.71
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,323.6,246.11
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,212.43,161.67
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,119.54,89.39
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,151.4,115.1
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,185.1,142.17
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,225.39,174.77
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,289.8,225.89
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,166.69,129.69
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,69.78,51.53
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,61.4,44.94
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,53.03,38.24
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,44.27,31.2
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,35.53,24.05
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,27.23,17.13
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,18.94,10.12
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,12.33,4.44
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
