Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.4,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,12.35,3.65
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,27.27,17.97
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,41.54,30.99
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,58.17,45.9
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,74.6,60.36
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,97.09,79.77
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,114.43,94.34
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,124.06,102.24
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,140.2,115.58
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,108.04,87.59
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,71.52,56.05
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,76.17,59.85
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,80.68,63.5
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,97.96,74.29
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,115.22,87.77
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,154.0,118.13
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,193.22,148.47
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,161.52,123.34
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,127.49,96.41
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,231.83,177.41
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,341.32,260.1
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,364.86,276.91
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,389.68,294.88
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,330.76,251.09
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,263.61,200.51
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,281.51,213.97
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,299.97,227.54
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,348.2,263.85
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,392.25,296.65
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,469.66,354.41
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,566.68,424.72
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,595.1,445.64
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,623.6,466.91
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,430.55,326.99
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,199.25,151.29
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,294.94,226.99
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,382.53,294.35
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,477.04,367.74
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,570.96,439.02
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,480.74,374.01
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,412.12,324.03
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,619.17,486.71
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,780.65,604.06
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,716.61,558.96
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,652.13,514.01
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,562.75,448.14
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,475.54,380.39
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,358.04,285.34
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,246.91,180.79
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,89.02,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,12.38,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.48,11.87
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.89,23.86
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,47.12,36.06
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,53.86,42.28
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,60.43,48.1
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,86.33,70.69
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,118.79,98.52
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,122.91,101.48
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,131.27,108.04
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,100.12,80.72
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,81.68,64.48
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,128.15,103.32
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,184.0,149.05
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,162.51,106.69
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,191.33,110.49
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,258.56,162.84
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,317.64,212.98
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,375.99,263.46
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,434.39,313.53
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,491.02,361.04
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,546.94,406.5
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,600.4,448.75
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,652.28,488.43
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,701.16,525.64
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,748.17,560.56
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,790.96,591.95
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,831.16,619.98
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,866.91,643.98
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,899.6,665.82
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,926.42,682.7
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,949.72,697.28
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,967.06,710.41
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,980.66,721.29
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,999.39,734.71
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,1001.74,737.5
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,997.11,735.63
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,988.64,731.46
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,970.38,721.41
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,948.56,709.12
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,923.3,695.54
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,888.62,675.4
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,841.37,646.22
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,792.17,614.98
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,725.72,569.86
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,658.77,522.65
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,569.35,455.53
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,481.8,386.57
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,360.62,288.82
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,252.02,187.32
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,90.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,13.23,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.95,13.48
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,36.36,26.04
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,48.53,37.21
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,65.1,52.03
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,86.53,70.76
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,100.16,82.31
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,115.86,95.35
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,137.83,113.44
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,152.29,124.85
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,166.72,135.84
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,180.56,146.16
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,193.31,155.73
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,205.36,164.65
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,234.92,172.5
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,258.74,185.49
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,266.33,179.21
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,313.41,208.13
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,376.59,261.24
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,433.81,309.44
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,489.57,355.46
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,544.65,399.59
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,596.75,440.2
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,647.01,478.19
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,695.28,514.48
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,741.75,548.7
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,783.97,578.22
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,823.79,604.67
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,859.36,628.23
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,891.96,649.77
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,788.09,577.44
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,625.5,460.06
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,817.79,602.02
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,983.24,714.44
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,990.13,718.97
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,993.13,722.69
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,987.83,720.8
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,978.74,716.68
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,959.39,706.44
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,936.54,694.0
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,911.26,680.49
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,876.5,660.43
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,828.89,631.21
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,779.4,600.0
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,713.2,555.64
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,646.57,509.26
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,557.52,442.89
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,470.44,374.86
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,352.38,280.07
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,246.82,183.07
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,88.56,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,13.66,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,25.39,14.74
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,44.16,32.5
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,62.86,49.38
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,75.7,60.85
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,89.45,72.77
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,76.16,60.99
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,61.38,47.9
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,60.14,46.55
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,58.92,45.22
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,95.1,75.59
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,128.74,103.18
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,122.48,97.42
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,115.84,91.45
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,130.44,98.47
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,145.47,109.71
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,131.58,98.71
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,116.69,86.97
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,102.2,75.32
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,87.35,63.44
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,104.14,76.51
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,121.11,89.67
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,170.71,127.82
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,221.16,166.11
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,171.92,128.39
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,120.91,89.02
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,129.88,96.05
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,139.03,103.22
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,252.08,190.24
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,367.58,277.28
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,495.3,374.37
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,617.86,465.85
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,382.78,292.55
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,119.2,88.42
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,131.82,98.71
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,144.82,109.14
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,135.24,102.0
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,125.58,94.77
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,255.36,199.2
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,385.13,301.37
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,228.98,179.81
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,72.3,53.33
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,154.95,121.96
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,240.88,192.25
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,206.24,164.83
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,171.48,136.9
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,131.11,103.37
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,79.54,60.14
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,50.48,35.57
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,19.83,9.5
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.89,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,11.52,3.63
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,29.36,19.51
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,46.2,34.45
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,65.57,51.51
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,84.64,68.05
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,103.8,84.22
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,122.73,99.87
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,129.1,104.88
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,135.22,109.64
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,158.86,128.76
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,170.23,137.47
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,160.63,128.86
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,137.06,108.88
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,192.21,146.08
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,232.77,175.66
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,251.28,189.6
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,269.95,203.8
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,303.97,228.67
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,341.01,255.8
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,358.54,269.04
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,376.44,282.57
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,335.96,252.71
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,291.6,219.51
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,289.26,217.86
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,286.57,215.87
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,264.49,199.29
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,241.46,181.96
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,267.53,202.31
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,294.43,223.25
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,176.29,133.04
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,58.52,40.88
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,105.46,78.29
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,153.84,116.63
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,110.41,82.55
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,67.54,48.58
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,53.27,37.37
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,39.05,26.07
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,70.32,51.47
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,103.61,78.45
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,61.04,44.34
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,20.66,11.43
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,16.92,8.4
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,13.19,5.34
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.12,3.66
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.05,1.95
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.98,0.21
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.87,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,8.64,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,17.32,8.53
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,34.26,23.88
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,50.57,38.43
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,68.09,53.92
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,85.42,68.97
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,48.05,36.35
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,4.4
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,9.39
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,92.99,73.92
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,159.18,128.77
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,186.98,151.18
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,197.93,159.66
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,231.89,175.74
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,271.35,203.05
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,229.08,172.48
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,179.05,135.79
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,201.49,152.69
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,224.51,169.75
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,231.71,175.1
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,239.08,180.66
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,206.71,156.03
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,172.72,130.02
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,315.05,239.23
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,465.56,350.99
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,591.27,445.25
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,731.39,547.83
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,711.87,532.8
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,691.8,517.95
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,523.71,396.62
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,339.21,257.77
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,262.8,200.71
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,200.54,153.07
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,281.83,216.56
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,355.98,273.37
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,357.61,275.69
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,359.28,278.37
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,240.75,187.28
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,113.78,86.62
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,62.71,45.77
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,14.87,6.66
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,52.22,37.6
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,94.35,72.29
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,78.89,59.91
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,63.26,47.24
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,48.51,34.96
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,34.73,23.31
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,23.52,13.73
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,12.34,4.0
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,14.66,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,28.72,18.11
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,44.66,33.05
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,59.24,46.34
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,73.46,58.94
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,89.65,72.9
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,92.22,74.81
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,94.35,76.25
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,111.57,90.66
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,128.55,104.68
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,138.21,112.17
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,147.75,119.52
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,168.0,135.62
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,188.24,151.5
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,219.75,166.45
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,270.44,202.12
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,290.11,217.1
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,308.67,231.6
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,321.35,241.2
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,332.65,249.6
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,305.87,230.09
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,279.82,210.84
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,277.96,209.09
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,275.67,206.94
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,316.15,237.1
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,360.82,269.9
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,573.86,430.48
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,803.64,594.09
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,835.75,614.42
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,864.96,634.22
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,887.59,649.88
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,906.82,663.3
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,798.68,586.87
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,670.55,495.34
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,613.92,457.52
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,573.05,429.29
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,479.89,362.98
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,362.45,276.86
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,288.26,221.6
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,195.92,150.62
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,314.86,246.98
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,439.27,343.99
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,551.97,431.57
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,657.56,511.2
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,590.11,462.26
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,523.22,413.72
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,422.27,337.4
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,343.74,274.93
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,248.81,197.42
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,157.17,117.87
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,77.0,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,13.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,26.01,16.0
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,43.88,32.27
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,61.39,47.86
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,78.01,62.48
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,94.35,76.55
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,93.03,75.09
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,93.71,75.28
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,65.16,50.67
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,33.11,23.0
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,78.02,61.15
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,118.87,94.97
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,99.48,78.46
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,118.43,83.28
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,165.83,101.25
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,216.64,134.24
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,290.62,199.07
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,348.85,250.94
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,387.52,280.76
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,428.02,311.84
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,470.78,343.93
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,542.7,398.42
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,594.11,438.2
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,643.27,475.78
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,689.09,509.42
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,733.17,540.93
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,773.5,569.48
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,820.93,601.53
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,855.7,623.69
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,887.45,643.83
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,912.19,659.99
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,933.35,673.97
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,948.29,685.45
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,959.52,694.79
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,966.83,700.49
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,970.41,704.04
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,963.5,700.38
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,952.91,694.65
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,939.59,687.33
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,916.1,673.56
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,883.27,655.04
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,847.75,634.61
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,800.92,605.6
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,752.25,574.73
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,687.49,531.58
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,622.3,486.59
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,529.6,418.32
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,448.47,355.74
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,341.63,270.65
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,241.97,183.84
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,121.47,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.98,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.0,6.07
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,25.59,16.54
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,37.22,26.92
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,50.28,38.47
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,62.97,49.51
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,34.71,24.74
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,15.2
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,30.9
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,56.46,42.81
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,70.7,54.6
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,78.29,60.65
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,85.42,63.28
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,90.63,67.09
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,95.87,70.92
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,142.62,107.05
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,189.27,142.39
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,275.41,205.08
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,365.81,269.36
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,428.2,313.23
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,494.75,360.64
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,558.35,407.74
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,645.29,471.86
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,691.84,505.6
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,736.72,537.83
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,778.19,566.1
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,817.45,591.38
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,851.36,613.76
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,882.34,634.3
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,907.56,651.91
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,941.89,675.46
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,957.95,688.09
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,970.29,698.77
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,975.03,703.48
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,975.97,706.04
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,969.06,703.12
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,958.47,698.09
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,939.14,688.19
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,923.79,681.01
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,890.65,662.18
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,854.8,641.5
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,615.72,476.0
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,355.82,279.97
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,492.06,391.24
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,626.62,492.15
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,540.5,427.62
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,451.95,360.0
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,345.83,275.03
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,246.82,188.75
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,124.53,6.7
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,14.11,0.37
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.55,18.66
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,37.29,27.11
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,45.84,35.0
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,51.14,39.79
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,56.33,44.28
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,60.06,47.25
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,63.65,50.01
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,71.69,56.52
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,73.73,57.8
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,75.18,58.57
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,76.52,59.25
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,77.32,59.72
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,94.04,58.41
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,162.03,90.84
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,220.72,130.52
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,279.3,177.67
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,338.44,228.18
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,396.78,278.18
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,454.96,327.25
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,511.75,374.74
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,567.8,420.36
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,621.43,462.08
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,673.72,501.52
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,722.47,538.17
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,769.25,572.58
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,812.34,603.52
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,852.88,631.12
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,889.0,655.35
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,922.0,677.48
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,949.03,695.66
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,972.48,711.58
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,989.88,723.28
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,1003.48,732.64
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,1010.32,738.2
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,1013.3,741.48
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,1008.93,740.81
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,1013.27,746.07
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,996.3,736.42
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,975.76,724.71
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,945.75,706.85
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,912.71,686.88
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,867.87,657.33
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,827.13,630.27
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,765.54,590.27
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,703.38,548.41
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,620.2,488.45
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,538.81,426.75
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,423.78,336.19
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,315.84,243.53
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,160.8,27.53
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
