Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.66,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.36,14.46
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.88,26.9
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,46.42,35.82
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,53.81,42.53
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,58.75,46.9
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,63.56,50.99
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,65.92,52.69
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,68.24,54.31
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,76.57,61.32
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,78.34,62.61
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,78.9,62.74
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,79.39,62.83
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,79.65,62.73
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,121.86,69.52
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,188.46,109.64
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,246.16,153.16
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,304.1,201.93
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,362.57,252.72
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,419.97,302.62
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,477.12,351.29
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,532.79,398.24
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,587.64,443.27
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,639.88,484.23
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,690.82,522.97
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,738.64,559.43
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,784.59,593.75
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,826.93,622.59
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,866.77,648.67
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,902.18,672.57
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,934.49,694.3
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,960.81,712.3
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,983.58,728.02
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1000.8,739.85
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1014.28,749.35
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,1021.02,754.92
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,1023.95,758.2
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,1019.56,756.49
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,1011.48,752.56
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,1008.25,752.43
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,988.8,741.55
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,959.36,724.48
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,926.92,705.31
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,884.73,679.49
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,846.5,656.03
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,787.57,615.24
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,727.9,572.83
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,648.22,514.35
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,570.0,454.45
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,464.76,372.76
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,364.92,290.14
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,225.06,152.07
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,48.55,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.36,14.52
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.89,26.73
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,46.74,35.83
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,54.48,42.78
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,59.77,47.32
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,64.9,51.53
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,67.86,53.73
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,70.73,55.77
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,72.61,57.04
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,81.59,64.34
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,82.29,64.43
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,82.9,64.47
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,83.29,64.47
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,127.03,71.89
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,183.41,103.89
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,249.7,153.41
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,306.72,200.79
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,364.29,250.25
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,421.14,298.65
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,477.89,345.97
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,492.04,362.75
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,491.1,363.89
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,576.48,428.51
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,690.99,514.04
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,739.25,549.61
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,785.72,583.52
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,828.28,611.93
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,868.43,637.59
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,903.79,661.16
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,936.06,682.66
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,963.26,700.84
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,986.97,716.83
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1004.71,729.04
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,1018.73,739.02
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,1025.53,744.51
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,1028.51,747.77
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,1024.68,747.54
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,1030.03,753.52
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,1014.22,744.69
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,994.88,733.84
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,965.46,716.24
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,932.99,696.56
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,890.05,668.68
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,851.31,643.39
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,792.54,605.69
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,733.0,566.22
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,654.77,510.46
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,577.79,453.13
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,469.34,370.96
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,366.31,287.68
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,223.64,152.58
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,47.51,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,13.04,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.04,14.23
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.83,24.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,41.76,31.05
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,48.57,37.09
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,52.68,40.65
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,56.71,43.99
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,65.12,51.03
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,68.26,53.41
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,70.41,54.81
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,72.43,56.07
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,74.45,57.33
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,76.27,58.41
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,87.24,67.17
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,133.04,74.58
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,190.29,107.21
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,248.25,150.14
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,305.41,197.11
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,362.94,245.79
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,419.44,293.07
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,475.34,338.72
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,529.61,382.66
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,582.98,424.7
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,634.12,463.11
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,684.06,499.5
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,730.74,533.94
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,775.54,566.41
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,816.32,594.65
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,854.59,620.46
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,888.83,643.24
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,920.0,664.03
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,885.35,640.99
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,817.31,591.72
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,806.39,585.51
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,791.97,576.51
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,795.43,580.82
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,796.28,583.39
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,844.07,619.33
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,895.15,656.79
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,937.12,685.97
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,963.34,704.79
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,774.57,580.19
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,571.7,435.68
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,532.51,409.91
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,491.95,381.68
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,448.22,351.35
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,403.91,319.64
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,356.09,283.62
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,307.82,245.88
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,246.91,196.69
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,186.81,146.06
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,111.08,74.28
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.26,15.4
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.4,26.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,43.66,32.87
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,50.76,39.19
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,55.13,42.98
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,59.4,46.53
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,62.62,48.96
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,71.81,56.43
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,73.81,57.79
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,75.69,59.05
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,76.36,59.16
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,76.95,59.22
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,87.91,68.01
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,135.9,76.32
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,192.74,108.94
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,250.87,152.19
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,309.22,200.38
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,368.03,250.29
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,425.53,298.46
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,482.76,345.17
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,538.31,389.7
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,592.92,431.98
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,645.83,470.98
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,697.73,507.88
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,746.03,542.06
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,792.38,573.98
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,834.96,601.63
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,875.02,627.18
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,911.05,650.02
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,943.95,670.83
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,970.82,686.48
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,994.1,699.94
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1011.79,712.13
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,1025.69,722.2
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,1031.96,727.77
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1034.42,731.25
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,1030.35,733.01
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,1022.54,732.61
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,1006.12,725.4
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,998.55,723.95
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,970.53,709.06
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,939.47,692.28
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,896.3,666.42
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,850.92,638.67
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,799.04,606.41
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,740.61,568.4
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,662.48,514.96
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,585.71,459.71
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,483.29,382.47
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,385.88,303.89
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,254.57,180.06
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,77.56,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.68,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.97,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.32,17.14
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.43,29.53
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,50.18,38.51
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,59.68,47.01
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,68.03,54.25
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,73.85,59.08
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,99.37,80.77
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,128.57,105.16
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,142.33,116.15
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,155.31,126.39
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,117.38,93.87
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,92.14,72.19
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,136.12,108.31
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,218.57,157.45
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,214.86,140.01
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,248.13,155.24
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,303.05,200.76
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,358.79,248.08
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,413.94,294.89
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,468.77,340.41
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,521.34,383.76
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,573.32,425.53
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,622.15,463.29
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,672.99,501.45
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,718.46,535.65
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,762.22,567.93
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,801.78,594.92
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,838.97,619.02
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,871.84,641.3
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,901.72,661.56
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,870.72,639.51
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,806.47,591.3
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,752.05,553.75
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,706.94,521.67
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,702.57,520.2
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,696.17,517.19
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,681.55,508.47
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,664.85,498.36
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,806.15,605.11
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,929.1,692.39
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,897.74,672.95
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,863.73,652.6
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,818.65,624.49
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,771.72,594.55
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,710.66,554.32
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,648.98,512.12
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,565.6,451.64
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,492.96,396.5
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,395.27,318.97
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,303.35,241.49
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,179.74,127.74
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.27,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,25.65,15.68
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,42.24,30.85
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,60.08,46.79
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,75.83,60.64
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,91.79,74.35
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,107.47,87.52
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,122.15,99.58
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,139.71,113.88
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,93.23,74.04
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,40.62,29.06
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,72.37,55.73
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,102.17,80.32
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,82.66,63.82
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,61.64,43.97
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,64.62,46.25
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,67.61,48.53
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,92.97,68.51
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,117.98,88.06
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,171.78,129.47
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,225.97,170.5
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,227.72,171.67
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,229.39,172.88
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,164.55,123.25
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,96.86,70.72
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,125.55,93.18
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,154.78,115.88
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,175.91,131.94
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,197.46,148.22
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,285.22,215.25
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,372.45,280.68
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,333.29,251.4
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,278.92,210.83
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,245.94,186.54
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,212.36,161.43
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,289.84,221.31
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,359.01,273.75
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,240.58,184.39
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,144.7,110.08
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,106.36,80.11
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,69.05,50.42
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,185.19,145.38
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,309.56,245.14
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,167.98,132.79
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,36.4,24.51
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,31.4,20.54
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,26.41,16.48
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,21.43,12.33
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,16.46,8.13
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.92,4.27
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.39,0.39
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.1,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.85,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.16,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,31.97,20.86
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.84,35.53
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,62.87,49.02
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,77.5,61.86
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,90.42,72.91
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,102.59,83.06
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,110.91,89.54
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,113.41,90.97
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,121.87,97.73
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,129.62,103.85
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,161.51,129.72
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,194.72,156.27
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,217.27,173.78
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,238.04,178.74
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,239.58,169.69
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,280.64,192.22
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,325.89,231.42
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,372.64,270.85
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,387.43,284.93
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,404.34,299.05
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,457.24,338.24
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,510.2,377.83
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,579.22,430.61
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,671.75,500.92
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,716.6,534.46
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,759.95,566.33
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,800.09,595.18
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,838.11,620.87
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,871.15,642.99
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,901.29,663.05
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,927.06,678.71
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,949.55,692.1
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,978.35,711.46
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,990.36,719.78
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,995.66,723.93
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,997.25,725.85
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,991.13,724.22
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,981.4,720.42
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,962.65,709.57
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,947.72,701.45
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,916.54,683.28
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,882.66,663.23
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,837.04,633.53
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,789.61,602.21
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,729.63,562.06
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,669.01,520.31
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,590.27,463.75
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,506.92,401.3
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,409.74,325.73
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,318.3,250.11
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,204.55,147.5
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,46.56,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,15.46,0.29
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,33.29,21.8
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,50.98,37.78
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,63.47,48.93
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,74.1,58.18
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,82.61,65.46
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.8,72.28
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,93.51,74.18
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,96.18,75.99
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,99.58,78.37
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,101.58,79.57
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,98.9,76.92
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,96.41,74.47
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,96.06,73.81
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,145.42,85.12
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,195.91,115.33
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,256.04,160.14
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,308.51,203.16
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,361.87,248.01
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,414.61,291.8
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,467.44,334.7
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,518.75,376.11
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,569.61,416.12
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,617.34,451.95
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,663.45,485.54
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,707.43,517.73
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,749.97,548.25
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,787.17,574.63
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,821.75,598.88
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,777.48,564.46
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,702.85,509.0
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,619.86,451.47
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,541.28,395.34
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,627.74,459.96
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,734.93,536.77
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,704.49,515.98
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,671.51,493.99
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,747.85,552.73
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,844.19,623.37
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,698.04,521.0
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,553.33,416.83
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,642.5,487.42
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,727.19,553.2
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,673.04,516.35
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,597.75,464.34
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,564.54,442.83
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,549.46,433.52
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,453.93,362.06
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,380.84,305.05
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,293.22,234.01
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,209.33,163.76
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,127.39,90.78
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,21.72,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.83,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,13.2,0.35
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,30.66,19.92
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,47.55,35.21
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,64.64,50.37
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,81.33,64.88
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,91.01,73.06
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,102.23,82.31
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,102.15,81.8
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,105.41,84.09
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,110.01,87.45
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,114.33,90.54
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,119.2,94.07
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,122.3,96.13
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,123.14,96.35
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,169.58,106.97
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,220.43,139.38
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,271.62,178.19
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,320.44,217.35
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,370.69,258.39
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,420.74,299.29
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,470.29,338.83
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,518.06,376.6
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,565.99,413.54
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,479.57,352.32
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,366.69,268.24
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,462.67,338.41
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,569.56,414.26
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,547.88,398.24
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,514.72,374.54
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,493.62,359.8
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,469.92,343.05
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,506.95,369.59
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,561.02,407.32
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,626.05,455.7
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,710.86,516.79
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,686.37,499.97
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,659.53,482.14
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,647.22,475.29
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,633.01,467.09
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,647.13,479.95
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,658.55,490.93
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,725.02,541.68
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,765.97,574.82
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,716.23,542.72
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,665.46,509.71
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,601.98,466.61
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,519.46,408.3
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,452.06,358.84
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,385.87,308.05
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,299.11,238.5
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,215.65,169.08
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,126.82,91.08
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,15.89,2.41
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,32.12,21.11
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,48.0,35.48
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,62.28,48.15
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,77.96,61.72
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,88.27,70.38
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,99.51,79.6
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,85.11,67.03
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,68.93,53.02
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,116.0,92.2
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,153.1,122.37
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,166.13,132.25
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,178.23,141.32
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,153.41,120.62
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,127.8,95.02
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,145.01,107.77
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,162.71,120.69
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,139.76,103.09
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,115.31,84.33
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,270.81,198.6
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,436.69,316.45
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,491.11,355.37
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,565.55,410.34
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,565.43,409.85
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,548.11,395.54
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,549.0,396.63
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,546.46,394.91
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,558.25,403.57
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,568.92,411.33
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,626.17,452.63
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,696.91,502.22
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,680.68,491.21
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,646.14,468.46
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,693.95,503.99
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,726.26,528.75
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,594.83,437.29
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,456.72,338.51
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,496.48,369.07
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,515.08,383.88
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,468.19,350.7
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,398.02,300.62
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,462.99,352.1
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,503.37,385.06
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,501.97,385.23
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,476.5,368.42
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,497.1,386.76
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,513.34,401.15
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,440.73,346.83
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,370.36,292.83
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,286.24,226.49
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,204.84,159.76
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,105.64,75.79
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
