Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.83,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,13.3,1.71
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,33.85,22.75
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,53.42,40.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,71.65,56.66
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,88.06,70.94
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,100.12,81.13
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,110.22,89.38
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,119.64,96.86
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,132.67,107.21
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,133.65,107.39
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,139.17,111.34
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,141.07,112.07
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,142.74,112.62
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,181.23,143.09
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,241.25,174.03
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,238.38,161.08
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,277.9,183.01
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,324.91,220.49
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,373.52,259.86
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,414.02,295.31
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,442.25,318.68
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,494.38,356.46
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,564.42,407.58
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,589.06,425.17
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,600.06,432.18
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,667.79,481.01
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,742.69,533.68
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,780.23,557.08
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,815.64,578.83
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,846.42,598.38
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,874.37,615.9
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,771.52,545.68
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,631.24,449.59
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,791.69,563.79
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,933.19,659.73
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,882.02,625.18
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,832.68,593.36
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,860.35,614.77
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,891.7,637.57
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,854.36,615.24
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,821.77,596.37
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,803.45,587.25
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,792.02,582.4
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,681.18,508.67
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,559.88,425.08
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,495.82,380.73
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,434.38,336.33
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,372.74,290.84
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,295.28,231.94
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,246.2,193.58
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,211.59,164.13
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,118.05,85.36
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,30.51,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,12.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,9.39,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,17.97,4.93
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,34.26,23.01
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,49.57,36.87
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,61.17,47.23
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,72.54,57.08
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,88.37,70.45
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,103.46,82.86
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,125.34,100.68
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,142.2,113.98
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,157.06,125.37
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,171.27,136.04
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,181.16,143.11
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,177.85,139.63
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,199.8,156.48
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,231.24,170.49
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,239.78,176.13
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,246.04,180.74
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,270.91,198.5
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,297.26,217.23
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,284.57,208.44
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,277.97,204.09
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,282.65,207.76
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,287.19,211.26
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,266.88,196.8
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,245.41,181.41
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,274.09,203.06
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,303.56,225.01
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,247.25,183.71
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,189.11,140.61
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,194.33,144.87
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,199.6,148.98
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,199.66,149.17
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,199.66,149.35
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,134.8,100.17
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.26,50.13
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,252.41,196.17
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,467.6,356.54
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,516.79,395.18
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,584.6,447.81
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,540.2,416.87
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,494.72,385.57
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,439.91,346.23
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,367.5,292.61
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,315.76,253.14
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,264.06,212.25
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,202.06,161.91
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,140.56,110.3
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,83.61,60.17
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.73
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,32.96,22.52
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,50.3,38.47
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,64.58,51.42
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,79.39,64.53
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,98.0,80.76
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,115.91,96.1
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,129.49,107.26
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,138.94,114.71
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,156.57,128.94
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,173.67,142.52
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,165.43,134.88
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,166.53,135.13
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,196.01,158.69
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,212.77,162.86
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,242.1,183.82
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,273.96,206.75
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,304.2,228.45
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,337.08,252.18
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,304.55,228.49
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,273.11,205.24
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,283.45,212.99
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,293.95,220.69
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,334.63,250.71
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,384.33,286.89
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,384.92,287.14
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,384.76,287.09
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,372.93,278.57
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,359.65,269.02
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,361.22,270.51
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,362.41,271.71
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,285.85,215.39
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,219.99,166.16
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,298.0,226.17
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,369.41,280.04
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,344.28,261.5
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,318.18,242.53
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,245.81,188.04
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,192.61,147.38
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,198.09,152.24
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,204.1,157.4
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,149.53,115.08
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,95.84,72.55
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,109.15,83.67
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,124.37,96.25
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,107.65,83.18
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,90.75,69.79
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,74.19,56.27
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,57.35,42.29
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,41.3,28.82
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,16.17
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.01
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.52,5.09
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,32.68,22.04
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,48.45,36.43
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,64.95,51.24
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,79.21,63.83
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,95.83,78.19
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,111.93,91.83
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,119.43,97.71
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,128.29,104.63
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,133.96,108.96
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,139.46,113.09
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,152.06,122.85
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,164.53,132.31
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,134.87,107.31
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,102.7,76.86
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,191.58,143.77
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,283.55,209.66
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,293.98,216.79
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,302.6,223.07
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,248.17,183.65
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,190.22,141.05
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,268.39,199.16
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,354.71,261.08
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,316.66,233.19
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,276.33,204.02
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,434.19,320.01
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,608.47,441.93
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,575.48,418.03
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,536.44,390.75
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,616.42,450.52
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,711.82,519.41
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,688.32,504.0
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,646.08,476.09
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,547.71,406.88
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,425.1,317.97
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,331.45,249.83
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,221.13,166.86
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,221.71,168.23
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,222.51,169.62
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,208.82,159.48
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,195.04,149.26
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,178.19,136.74
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,161.29,124.05
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,342.89,272.31
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,507.86,402.53
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,463.5,369.75
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,418.54,336.59
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,487.34,393.57
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,533.01,429.51
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,433.18,349.76
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,345.64,276.76
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,236.28,181.01
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,116.59,12.69
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,38.91,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.79
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,18.81
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,29.55
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,51.91,39.89
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,59.71,46.57
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,67.46,53.04
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,35.66
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,17.95
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,29.3
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,40.57
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,59.07
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,96.91,76.09
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,88.16,65.34
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.16,57.88
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,181.6,136.1
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,282.76,210.59
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,287.57,214.52
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,289.65,216.56
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,314.35,234.77
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,340.49,253.91
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,373.17,277.7
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,408.26,303.11
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,368.75,273.86
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,323.68,240.46
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,520.89,389.79
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,746.38,551.43
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,667.9,490.46
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,549.5,401.51
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,718.83,527.65
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,881.82,642.31
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,904.39,656.92
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,923.62,670.74
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,794.46,581.25
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,616.53,453.68
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,611.73,452.87
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,605.58,450.06
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,449.3,338.44
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,249.89,189.44
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,309.34,236.42
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,351.89,269.7
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,452.02,348.93
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,549.48,424.49
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,536.23,416.56
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,520.19,407.2
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,474.97,375.08
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,429.33,341.98
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,375.88,301.28
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,322.84,259.58
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,258.9,207.91
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,196.41,155.58
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,106.92,79.25
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,15.78,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.39
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.38,17.01
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,40.58,30.03
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,57.13,44.91
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,73.49,59.38
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,89.75,73.59
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,105.88,87.44
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,114.13,94.09
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,122.22,100.5
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,146.53,120.59
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,174.29,143.23
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,189.42,155.01
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,204.04,166.27
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,208.4,160.5
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,240.04,180.27
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,264.13,197.55
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,286.85,214.94
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,319.57,235.52
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,380.99,279.84
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,416.03,305.28
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,470.95,347.65
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,521.01,388.51
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,570.89,428.16
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,576.32,431.65
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,559.4,416.83
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,570.25,424.76
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,573.77,427.06
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,697.34,519.8
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,823.45,611.72
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,741.08,548.99
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,614.58,454.9
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,597.35,443.76
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,577.54,430.03
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,556.71,415.8
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,533.9,400.06
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,483.87,364.77
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,450.89,341.42
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,386.46,294.74
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,320.36,245.77
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,505.53,391.77
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,690.25,531.19
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,474.53,370.86
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,261.87,204.81
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,154.81,120.76
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.68,53.26
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,45.51
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,37.81
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,263.61,217.25
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,457.21,373.09
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,369.16,300.64
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,269.29,217.5
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,175.94,135.81
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,73.55,18.46
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,24.24,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.55
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.41
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,3.13
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,6.02
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.87
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,17.16
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,25.4
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,22.39
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,19.41
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.34,61.7
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,95.59,71.58
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,125.91,95.39
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,133.13,100.96
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,140.59,106.77
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,312.97,239.71
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,496.09,373.53
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,495.59,372.62
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,491.23,369.81
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,544.32,408.96
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,599.13,448.73
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,626.95,467.76
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,654.91,486.83
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,726.24,537.37
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,801.19,588.77
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,796.6,584.48
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,773.54,568.83
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,701.83,517.98
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,606.35,450.44
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,692.57,514.73
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,776.74,574.81
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,663.86,496.26
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,548.81,415.35
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,601.44,456.45
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,627.69,477.68
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,524.27,403.05
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,402.08,313.26
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,362.66,285.76
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,322.91,256.66
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,406.98,325.67
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,481.97,384.53
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,393.95,315.07
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,310.51,247.11
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,193.47,149.1
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,87.12,28.6
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,29.95,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,11.52,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.8,9.49
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.29,23.82
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.46,35.95
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,58.94,46.34
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,74.94,60.38
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,95.47,78.04
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,113.28,92.98
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,128.23,105.2
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,148.83,121.96
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,154.2,125.73
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,155.94,126.48
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,182.71,147.88
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,198.48,159.95
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,142.63,103.59
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,159.45,94.27
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,210.05,127.36
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,262.25,167.99
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,315.04,212.3
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,368.69,258.05
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,421.02,301.96
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,473.5,344.92
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,524.71,386.32
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,575.42,426.15
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,624.66,463.23
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,669.0,495.97
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,712.39,527.68
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,754.38,557.62
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,792.81,583.27
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,829.1,606.15
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,861.3,626.96
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,890.67,645.84
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,914.26,660.92
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,948.19,682.69
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,962.72,692.43
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,973.68,700.21
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,980.0,705.21
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,982.76,708.15
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,976.95,707.22
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,967.66,704.27
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,949.39,694.79
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,935.0,687.98
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,905.52,670.69
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,873.39,651.67
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,830.03,624.82
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,784.88,596.33
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,728.69,559.5
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,671.76,521.15
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,598.27,468.4
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,518.96,409.45
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,430.77,342.75
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,347.31,275.62
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,241.27,185.59
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,129.18,51.54
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,42.26,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,10.24,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,19.45,8.45
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,38.64,27.02
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,56.43,43.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,72.69,57.4
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,88.49,71.02
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,52.07,39.55
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.8
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,86.95,68.9
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,146.9,118.5
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,151.94,122.09
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,166.37,133.48
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,161.71,128.94
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,156.43,124.01
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,166.83,126.22
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,178.61,134.68
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,225.44,166.07
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,303.47,220.42
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,264.98,195.11
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,229.58,171.36
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,203.54,151.54
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,175.79,130.35
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,158.53,117.29
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,140.6,103.64
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,243.47,180.87
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,344.81,254.23
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,366.25,269.33
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,388.73,285.48
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,351.16,258.57
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,304.03,224.61
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,394.45,291.01
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,483.07,354.14
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,508.86,372.83
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,550.88,403.03
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,619.58,453.51
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,708.12,516.38
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,725.67,530.0
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,741.53,543.17
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,671.26,494.94
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,577.07,429.71
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,642.72,487.22
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,683.44,512.38
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,644.5,486.65
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,605.15,460.71
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,623.76,478.33
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,658.52,506.69
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,578.72,450.92
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,520.58,409.7
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,447.47,354.87
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,376.62,299.94
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,297.14,236.85
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,219.94,173.36
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,127.67,96.26
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,43.95,15.87
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,16.49,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,22.67,10.95
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,37.0,25.55
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.88,46.19
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.32,54.34
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,84.8,67.42
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,108.75,87.36
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,122.03,97.98
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,135.19,108.33
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,149.72,119.88
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,169.78,135.82
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,176.95,140.86
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,183.79,145.64
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,207.59,156.47
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,239.03,177.96
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,254.13,188.46
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,268.02,198.6
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,259.72,192.89
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,259.51,193.19
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,327.54,241.39
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,428.5,313.3
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,312.43,230.82
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,179.03,132.21
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,254.21,188.8
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,328.2,243.05
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,487.31,360.77
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,669.48,490.3
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,628.8,459.07
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,573.01,417.86
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,604.37,441.18
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,636.31,464.42
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,567.08,415.59
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,476.63,351.12
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,604.61,446.05
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,738.91,541.74
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,740.69,543.84
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,740.42,545.51
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,794.44,587.06
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,828.07,614.86
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,669.29,508.17
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,511.56,387.81
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,444.37,340.08
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,355.09,274.31
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,422.8,329.27
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,486.21,379.85
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,520.6,409.37
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,570.01,449.37
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,497.91,394.95
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,409.86,327.54
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,327.99,262.58
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,249.81,198.06
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,164.66,125.47
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,60.56,26.34
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,22.73,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
