Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,12.38,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,22.75,11.19
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.38,24.21
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,48.15,35.81
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,45.25,33.59
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,44.69,33.15
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,55.54,42.39
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,66.02,51.13
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,106.61,85.14
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,144.41,116.09
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,159.01,127.64
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,173.22,138.79
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,165.76,131.97
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,168.03,133.17
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,188.49,142.4
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,224.85,168.57
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,255.52,186.98
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,311.01,224.53
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,325.59,235.79
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,355.6,259.11
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,324.98,239.71
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,283.19,210.28
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,293.83,218.23
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,314.91,233.77
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,287.26,212.97
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,250.34,185.31
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,251.65,186.4
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,252.88,187.36
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,426.09,316.19
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,604.59,443.55
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,425.03,315.02
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,213.39,157.99
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,314.29,234.02
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,412.8,306.17
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,371.9,276.34
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,311.64,232.4
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,260.52,194.8
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,208.76,156.1
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,228.16,171.37
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,248.55,187.3
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,453.56,352.81
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,642.77,486.31
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,643.0,489.41
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,640.09,491.36
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,588.05,454.91
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,535.32,417.51
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,487.54,383.74
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,439.64,348.96
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,384.64,307.61
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,330.29,265.33
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,266.16,213.43
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,188.52,149.36
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,119.04,89.69
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,35.27,14.05
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,14.35,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,8.54,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,16.51,6.69
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,33.48,22.58
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,49.97,37.21
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,67.39,52.43
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,82.37,65.27
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,98.14,78.64
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,113.62,91.52
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,130.1,104.84
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,146.16,117.59
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,137.78,109.99
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,133.61,105.97
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,160.68,127.53
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,177.35,140.36
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,195.72,143.82
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,232.76,165.16
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,267.27,189.93
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,312.87,225.07
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,333.42,242.85
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,349.12,256.66
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,363.31,267.91
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,360.68,266.23
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,371.44,274.35
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,381.67,281.92
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,380.43,280.54
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,377.91,278.19
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,459.19,337.74
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,548.87,402.24
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,569.91,417.22
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,590.74,432.3
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,568.45,416.35
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,542.5,397.78
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,460.36,339.32
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,385.14,284.74
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,476.41,353.22
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,590.22,435.75
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,560.04,414.43
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,528.0,392.23
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,568.81,425.22
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,608.86,457.48
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,569.8,438.31
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,529.47,402.17
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,383.87,294.34
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,199.51,152.36
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,263.83,204.78
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,310.7,243.04
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,273.38,214.75
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,236.38,186.34
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,196.0,154.36
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,155.54,121.66
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,114.79,88.29
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,64.25,46.51
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,36.25,23.08
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,10.7,0.55
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.68,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,14.84,5.45
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,32.06,21.25
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,48.59,35.89
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,65.37,50.5
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,79.9,62.91
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,92.6,73.63
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,102.91,82.15
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,121.67,97.4
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,145.51,116.61
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,133.33,105.89
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,117.05,91.94
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,150.9,119.1
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,183.32,144.63
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,196.39,147.66
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,211.71,158.47
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,189.81,141.59
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,164.69,122.45
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,186.96,139.25
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,209.74,156.32
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,270.73,201.26
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,343.37,254.21
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,357.94,264.8
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,373.01,275.91
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,346.38,255.99
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,318.63,235.13
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,267.93,197.92
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,214.96,158.64
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,255.18,188.77
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,296.39,219.24
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,334.89,247.59
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,368.33,272.11
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,390.99,288.33
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,414.52,305.12
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,407.71,301.1
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,400.34,296.78
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,454.93,338.12
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,531.92,394.69
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,453.86,338.71
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,394.74,295.89
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,457.03,343.99
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,497.02,375.46
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,458.17,348.56
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,418.35,320.81
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,431.75,333.82
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,442.28,344.52
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,395.07,309.87
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,348.78,275.28
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,302.84,240.04
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,256.71,203.71
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,201.22,158.92
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,146.24,113.35
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,78.77,57.16
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.21,5.31
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.97,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,11.52,3.0
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,25.62,15.78
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,39.31,27.86
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,55.58,41.97
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,71.66,55.67
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,55.95,42.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,37.21,26.2
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,48.87,35.93
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,60.58,45.55
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,45.18,32.45
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,19.45
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,79.01,60.23
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,123.82,96.61
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,144.05,107.72
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,165.18,123.53
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,204.76,152.79
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,255.68,190.46
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,301.25,223.09
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,340.0,250.92
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,288.41,214.12
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,217.53,161.84
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,294.44,219.24
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,381.66,283.01
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,474.71,351.6
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,598.46,441.14
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,365.2,273.91
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,96.38,69.24
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,123.99,90.64
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,152.08,112.0
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,473.51,356.95
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,808.96,595.96
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,857.11,631.77
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,906.32,669.89
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,918.44,678.55
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,927.23,685.1
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,645.6,484.31
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,282.41,211.03
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,547.36,414.61
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,776.91,582.71
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,679.71,512.3
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,602.28,455.98
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,604.35,461.28
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,603.53,464.36
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,426.32,331.62
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,254.4,197.49
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,221.88,173.13
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,189.52,148.09
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,141.65,110.03
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,110.57,84.82
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,81.05,60.63
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,50.81,35.5
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,27.92,16.47
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.04,0.01
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.69,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,12.38,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,23.12,11.86
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,41.77,29.38
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,59.17,44.89
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,67.53,52.46
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,78.59,62.07
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,48.46,36.2
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.01,6.45
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,40.55,29.14
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,67.26,51.6
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,58.52,43.92
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,36.34
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,56.92,42.09
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,64.07,47.79
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,68.72,49.11
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,73.39,52.66
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,175.75,130.87
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,275.37,205.03
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,277.23,206.76
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,276.65,206.7
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,218.23,162.52
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,156.02,115.12
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,176.24,130.51
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,196.9,146.11
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,203.49,150.73
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,210.2,155.45
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,203.63,150.46
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,196.8,145.31
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,188.9,139.35
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,180.69,133.17
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,156.91,115.17
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,132.62,96.72
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,157.08,115.22
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,182.04,133.86
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,293.63,217.6
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,403.11,297.51
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,552.64,406.62
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,707.17,513.7
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,700.63,507.73
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,692.02,501.51
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,803.76,578.65
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,899.06,638.97
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,762.49,550.7
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,615.93,452.96
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,688.36,507.04
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,731.64,537.94
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,673.69,502.65
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,615.7,466.89
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,545.35,419.26
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,476.59,370.13
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,389.17,304.95
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,289.41,227.34
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,198.04,151.94
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,106.14,63.6
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,34.08,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,14.51,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,26.6,14.69
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,41.75,29.53
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,57.01,43.25
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,50.57,38.03
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,48.03,35.88
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,74.97,58.8
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,100.65,80.23
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,123.15,98.62
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,138.02,110.38
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,161.35,129.16
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,174.36,139.3
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,168.37,133.7
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,160.63,126.78
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,184.84,139.11
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,211.16,157.98
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,243.67,174.88
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,308.06,216.34
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,338.68,242.47
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,376.49,273.28
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,403.95,293.39
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,448.65,326.14
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,500.22,364.56
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,572.48,419.44
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,619.42,455.32
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,666.09,490.26
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,709.29,521.87
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,751.23,551.93
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,790.09,578.37
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,826.91,602.61
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,858.33,623.54
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,886.82,642.53
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,910.41,658.34
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,930.74,672.09
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,944.86,683.28
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,955.52,692.43
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,955.77,693.56
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,961.65,698.61
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,955.21,695.38
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,945.46,690.22
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,925.84,678.69
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,903.22,665.3
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,871.96,646.54
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,838.17,625.98
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,795.46,599.67
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,750.89,571.65
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,684.91,528.2
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,628.56,490.45
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,561.51,442.5
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,495.68,393.44
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,408.51,325.69
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,325.77,258.49
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,212.12,164.59
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,117.12,72.98
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,38.51,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.01,5.17
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,28.45,18.47
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,42.28,30.83
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,58.83,45.32
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,75.17,59.38
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,90.73,72.6
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,106.17,85.5
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,117.08,94.21
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,127.89,102.68
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,153.46,123.48
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,173.31,139.3
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,185.93,148.83
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,198.1,157.92
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,147.0,103.46
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,155.4,89.71
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,212.37,128.28
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,262.73,167.28
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,313.85,210.05
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,365.82,254.17
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,419.0,300.8
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,464.48,338.12
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,344.49,254.77
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,198.49,146.95
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,331.45,245.91
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,471.35,345.94
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,506.86,370.96
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,544.65,397.92
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,532.69,389.22
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,510.98,373.81
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,576.63,421.38
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,638.89,465.69
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,794.94,579.5
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,931.18,673.39
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,866.79,628.25
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,766.34,556.95
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,756.39,551.86
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,744.2,544.62
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,859.65,629.71
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,951.1,692.72
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,805.16,594.81
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,639.23,477.22
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,754.38,564.32
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,850.26,631.97
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,801.68,600.33
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,751.47,568.3
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,685.28,525.01
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,629.24,487.74
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,555.48,435.94
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,483.72,383.12
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,398.55,317.5
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,317.61,252.14
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,206.23,160.06
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,113.63,72.18
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,36.87,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,12.35,5.17
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,13.08
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,38.89,28.04
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,56.4,42.79
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,94.58,74.75
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,129.89,103.69
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,159.52,127.55
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,198.49,158.66
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,187.33,137.43
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,204.02,137.93
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,246.97,166.14
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,294.48,201.53
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,339.03,237.81
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,385.1,275.9
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,421.38,305.59
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,467.4,342.68
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,515.15,380.73
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,562.97,417.67
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,610.92,453.37
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,662.35,490.6
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,706.56,522.65
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,749.52,553.09
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,780.03,573.55
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,817.85,597.11
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,850.4,617.62
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,880.23,636.16
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,905.86,652.38
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,928.37,666.6
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,957.42,684.37
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,969.8,691.44
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,976.23,695.69
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,979.16,697.94
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,974.5,696.33
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,966.4,692.79
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,951.25,684.96
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,932.88,675.23
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,912.06,665.29
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,882.29,649.34
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,841.95,626.1
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,799.72,601.04
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,745.47,565.62
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,690.41,528.82
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,612.52,473.94
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,529.18,413.29
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,444.11,349.83
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,363.21,285.84
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,260.06,201.33
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,162.09,106.83
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,51.53,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,12.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,24.17,13.14
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,40.16,28.38
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,56.15,42.72
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,67.67,52.91
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,79.95,63.45
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,68.56,53.63
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,55.53,42.33
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,91.21,72.43
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,124.5,99.85
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,144.7,116.16
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,164.56,132.03
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,174.16,139.12
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,192.68,153.37
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,184.71,139.64
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,188.83,142.49
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,242.36,179.4
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,301.95,220.45
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,268.66,198.69
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,215.0,160.76
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,148.21,109.86
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,76.73,54.6
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,206.29,153.89
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,336.72,250.43
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,333.91,247.57
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,330.23,244.5
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,339.2,251.2
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,348.35,258.02
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,225.95,167.76
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,101.71,73.44
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,81.12,57.7
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,60.44,41.69
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,51.12,34.47
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,41.84,27.25
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,43.89,28.96
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,45.94,30.69
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,54.69,37.64
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,63.44,44.6
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,41.22,27.2
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,19.11,9.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,25.32,14.74
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,31.53,19.85
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,32.75,20.96
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,33.97,22.09
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,91.75,69.28
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,160.19,124.53
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,138.83,107.6
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,117.52,90.63
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,97.52,74.63
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,77.18,58.06
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,58.59,42.77
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,39.44,26.77
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,13.98
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.7,1.88
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,14.51,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,26.33,14.91
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,40.53,28.74
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.62,40.58
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,62.55,48.52
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,71.26,55.98
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,78.14,61.78
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,84.76,67.23
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,88.15,69.71
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,91.13,71.81
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,92.85,72.98
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,94.39,74.0
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,95.0,74.27
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,95.44,74.41
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,160.17,114.58
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,248.32,181.09
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,231.46,154.84
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,268.18,172.83
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,321.98,225.93
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,371.01,271.34
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,398.53,287.85
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,469.78,339.68
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,501.81,366.61
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,531.64,389.04
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,568.48,416.45
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,614.06,449.37
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,627.06,457.78
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,630.77,459.54
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,674.38,490.1
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,723.14,523.44
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,688.13,497.92
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,640.14,463.88
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,696.37,504.16
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,743.08,537.09
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,766.11,554.15
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,803.57,580.66
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,734.53,534.36
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,678.51,496.38
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,817.99,598.31
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,943.04,683.47
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,928.05,674.08
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,909.9,664.26
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,880.72,647.27
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,848.99,628.58
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,807.66,603.7
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,764.48,577.11
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,709.18,541.36
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,643.98,497.61
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,573.15,448.56
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,504.16,398.8
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,419.91,334.21
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,339.71,269.81
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,240.95,187.67
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,130.47,88.18
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,44.03,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
