Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.27,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.21,0.77
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,16.05,8.01
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,23.92,15.06
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,34.29,24.23
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,44.69,33.32
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,64.74,50.6
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,83.85,66.81
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,112.85,91.16
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,144.95,117.71
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,160.25,129.92
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,174.79,141.44
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,174.36,140.33
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,185.52,148.73
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,189.47,144.44
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,209.82,159.47
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,228.44,172.27
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,263.11,197.34
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,305.37,227.68
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,340.39,252.93
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,350.52,261.07
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,343.96,256.5
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,328.34,245.34
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,309.71,231.74
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,404.54,302.04
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,504.26,374.39
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,618.44,461.17
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,743.46,554.65
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,739.75,546.48
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,708.82,519.85
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,749.99,548.57
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,786.9,573.64
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,699.45,511.53
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,598.0,439.1
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,651.79,479.02
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,724.3,529.58
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,876.0,637.04
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,984.11,706.32
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,980.94,702.23
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,987.29,705.43
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,975.0,697.69
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,959.39,688.19
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,933.73,672.45
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,905.24,655.04
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,868.34,632.18
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,829.21,607.75
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,783.87,581.65
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,732.26,550.44
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,667.68,507.96
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,603.63,464.04
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,518.78,402.95
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,437.17,340.93
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,331.05,256.51
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,233.7,162.44
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,83.24,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,12.8,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,23.49,12.98
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,37.29,26.37
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,50.75,38.64
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,65.06,51.32
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,78.89,63.27
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,99.12,80.56
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,115.87,94.55
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,85.55,68.28
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,67.44,52.53
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,68.77,53.38
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,70.0,54.12
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,110.95,88.06
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,153.98,122.91
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,195.1,144.34
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,245.31,180.89
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,260.26,192.31
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,283.31,210.95
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,319.5,234.95
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,366.82,268.24
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,399.03,292.39
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,432.1,316.85
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,482.24,353.72
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,570.48,419.65
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,582.02,427.52
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,581.44,424.6
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,659.29,483.04
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,750.36,549.25
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,789.29,573.25
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,826.09,595.76
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,858.74,616.58
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,888.53,635.55
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,913.92,651.74
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,936.12,665.99
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,952.66,676.8
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,965.79,685.65
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,863.54,620.84
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,708.84,514.7
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,855.33,621.44
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,976.94,700.51
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,962.97,692.61
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,945.79,684.44
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,780.44,578.23
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,599.83,452.42
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,549.78,419.53
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,499.05,384.27
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,461.87,358.81
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,423.45,331.74
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,378.17,298.68
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,332.53,264.26
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,278.61,221.98
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,225.37,178.67
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,162.55,125.91
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,86.74,58.62
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,31.32,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,12.01,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,23.49,12.97
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,39.05,27.77
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,53.4,40.73
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,69.24,54.73
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,84.68,68.08
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,99.52,80.59
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,109.72,88.89
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,130.61,106.04
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,146.4,118.62
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,160.52,129.65
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,173.98,139.98
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,185.9,148.97
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,210.35,168.0
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,214.75,160.74
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,234.93,169.52
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,268.38,192.02
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,304.58,218.4
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,341.59,246.25
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,382.89,278.08
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,421.97,308.19
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,455.12,334.02
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,484.33,357.55
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,497.45,368.2
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,516.08,382.26
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,523.09,387.56
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,529.59,392.48
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,534.19,395.86
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,580.51,430.21
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,629.37,466.06
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,640.45,474.17
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,650.05,481.41
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,706.4,523.25
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,753.24,558.24
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,770.48,572.72
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,801.81,596.88
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,846.92,630.93
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,889.61,663.22
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,790.72,592.67
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,671.06,506.75
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,353.07,273.79
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,19.9,10.33
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,57.34,40.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,96.48,72.26
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,211.65,166.36
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,346.71,273.48
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,315.18,249.96
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,282.84,225.87
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,248.7,199.23
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,214.04,171.58
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,158.3,126.29
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,118.93,93.26
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,75.66,56.22
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,26.09,13.66
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,11.86,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.98,13.3
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.46,22.89
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.44,32.84
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,50.52,38.33
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,56.45,43.48
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,60.5,46.83
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,64.41,49.95
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,66.3,51.28
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,68.13,52.52
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,76.38,59.16
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,78.01,60.19
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,78.13,59.96
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,78.2,59.7
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,96.91,58.72
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,149.26,81.59
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,211.42,124.21
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,264.97,166.39
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,319.02,212.37
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,373.57,259.61
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,427.08,305.26
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,480.53,349.9
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,532.58,393.04
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,583.88,434.52
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,633.36,473.69
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,681.88,511.24
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,727.04,545.33
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,770.72,577.63
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,729.05,542.13
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,657.94,484.71
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,792.21,586.98
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,915.98,674.97
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,942.35,692.11
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,965.4,707.61
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,983.14,721.13
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,997.36,732.48
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,1003.7,737.26
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,1006.48,739.89
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,1004.06,738.61
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,998.13,735.45
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,998.73,737.08
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,983.21,728.09
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,886.29,664.44
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,770.99,586.91
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,706.43,541.97
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,641.74,495.77
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,711.17,549.28
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,761.74,585.62
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,698.35,540.47
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,635.29,494.85
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,550.32,433.33
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,468.38,370.61
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,357.45,281.63
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,255.2,185.14
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,93.35,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.79,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.72,13.18
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.66,22.32
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,41.4,30.36
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,46.49,35.0
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,51.51,39.37
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,55.08,42.34
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,58.56,45.13
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,66.31,51.4
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,68.6,52.92
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,69.95,53.74
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,71.2,54.48
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,72.24,55.04
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,73.14,55.5
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,103.16,63.31
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,155.79,85.74
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,209.44,121.62
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,264.12,164.73
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,318.62,210.94
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,373.45,258.18
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,427.31,303.83
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,480.86,348.15
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,532.57,390.56
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,583.36,431.1
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,632.26,468.26
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,679.97,503.42
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,724.42,536.32
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,767.28,567.37
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,806.93,594.11
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,844.36,618.99
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,878.35,641.43
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,909.43,661.85
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,934.71,678.43
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,956.65,692.88
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,973.74,704.25
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,987.35,713.48
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,992.08,717.11
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,993.27,718.67
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,990.84,717.68
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,997.9,723.01
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,983.47,714.91
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,965.76,704.95
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,940.78,690.92
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,912.93,674.98
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,875.41,651.56
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,841.55,630.48
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,791.55,598.43
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,740.49,564.98
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,674.61,520.29
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,609.22,474.29
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,524.51,412.31
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,442.8,349.4
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,334.95,262.19
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,233.19,168.57
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,111.54,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.83,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.39,14.38
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.61,25.47
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.63,35.44
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,55.4,42.38
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,64.78,50.45
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,69.16,54.04
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,73.38,57.37
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,75.85,59.01
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,78.2,60.51
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,79.58,61.42
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,80.82,62.23
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,81.78,62.68
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,91.23,70.12
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,108.55,68.45
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,158.24,89.97
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,209.9,124.37
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,262.69,165.37
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,326.2,225.32
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,372.76,268.9
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,407.83,291.59
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,471.96,338.66
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,488.07,354.86
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,487.13,354.95
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,564.45,412.69
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,665.38,487.21
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,708.05,518.0
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,749.46,547.63
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,737.81,536.08
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,698.71,505.36
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,801.74,580.98
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,888.97,641.27
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,913.25,656.76
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,934.29,670.74
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,950.6,681.78
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,977.46,699.72
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,986.0,705.95
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,990.97,710.24
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,987.68,708.99
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,980.93,705.75
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,966.18,698.01
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,948.2,688.33
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,922.48,674.18
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,900.34,662.41
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,861.59,638.18
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,820.85,612.48
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,769.37,579.82
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,716.88,545.71
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,646.22,496.59
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,576.3,446.45
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,484.77,379.77
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,405.75,319.22
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,303.77,236.43
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,210.27,151.43
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,101.53,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,13.48,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,26.46,15.09
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,38.67,27.05
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.99,38.16
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,59.31,45.54
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,67.43,52.5
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,73.44,57.45
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,80.39,63.04
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,82.49,64.46
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,84.51,65.77
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,86.23,66.95
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,87.78,67.99
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,88.39,68.13
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,88.83,68.14
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,149.1,105.74
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,239.0,177.41
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,213.45,142.27
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,264.75,167.99
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,325.43,225.1
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,371.17,267.5
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,405.43,289.53
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,468.09,335.2
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,517.68,374.42
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,566.9,412.29
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,612.74,446.74
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,656.29,478.6
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,698.33,508.89
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,739.39,537.86
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,711.47,515.0
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,654.67,471.97
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,662.78,478.14
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,668.58,482.26
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,655.44,473.88
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,650.05,470.7
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,717.97,519.49
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,771.72,558.08
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,795.85,575.37
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,802.56,581.85
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,815.22,593.05
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,824.89,602.34
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,831.64,609.15
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,834.6,613.65
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,756.26,560.6
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,655.19,491.78
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,613.83,465.3
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,571.2,436.93
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,524.37,404.8
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,477.43,371.83
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,423.59,333.0
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,370.16,293.18
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,308.27,245.15
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,248.14,196.64
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,178.34,138.32
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,95.55,67.01
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,44.17,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.12,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.34,14.28
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.61,26.21
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.6,36.98
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.28,43.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.8,50.25
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,71.97,56.19
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,76.77,59.97
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,78.72,61.27
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,80.61,62.48
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,82.17,63.42
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,83.58,64.22
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,83.24,63.59
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,82.83,62.92
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,108.5,68.55
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,157.6,89.68
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,206.95,121.91
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,258.02,161.17
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,309.92,204.13
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,362.6,248.41
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,414.12,291.04
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,465.86,332.91
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,495.32,358.58
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,502.12,364.51
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,573.59,418.7
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,657.34,482.39
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,700.25,513.83
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,741.98,544.07
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,780.22,569.93
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,816.6,593.19
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,849.39,615.16
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,879.45,635.33
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,813.32,588.46
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,703.05,508.09
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,569.59,416.58
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,425.47,313.55
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,716.73,529.81
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,955.97,694.49
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,854.2,624.68
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,727.57,535.88
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,689.73,511.4
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,650.22,484.92
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,485.73,367.64
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,322.87,246.14
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,551.87,425.03
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,759.86,577.37
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,695.53,532.58
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,640.83,495.63
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,575.56,449.74
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,511.44,402.99
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,430.38,341.06
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,352.9,279.32
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,260.98,203.78
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,157.74,114.41
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,74.99,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.45,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.68,13.75
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.82,23.86
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.81,32.89
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,53.95,40.96
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,60.85,46.88
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,65.01,50.28
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,69.03,53.44
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,71.33,55.07
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,73.52,56.58
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,114.59,90.5
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,158.24,125.82
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,115.14,89.98
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,84.28,64.35
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,100.92,62.58
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,150.48,83.46
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,233.95,152.72
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,301.0,212.8
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,333.76,239.49
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,346.39,250.98
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,381.33,275.7
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,419.53,302.6
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,455.81,328.66
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,494.99,356.65
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,465.98,336.71
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,432.14,312.78
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,577.13,420.41
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,743.75,538.99
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,634.72,458.57
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,469.66,337.66
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,685.43,495.53
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,882.13,627.83
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,906.65,642.38
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,927.98,656.7
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,944.17,667.38
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,957.0,676.1
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,962.98,681.28
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,979.14,693.05
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,976.37,692.45
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,970.19,690.06
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,954.26,681.67
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,935.17,671.45
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,758.89,557.63
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,567.43,423.47
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,697.58,521.54
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,805.45,595.88
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,753.44,562.48
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,700.47,529.08
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,628.58,480.51
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,550.0,425.23
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,468.78,365.54
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,391.26,305.49
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,291.67,225.32
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,199.85,144.5
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,98.12,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,13.47,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,26.43,14.94
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.27,26.57
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.21,37.32
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,54.92,41.6
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,63.92,49.3
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,85.64,67.56
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,106.88,85.06
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,128.17,102.27
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,145.95,116.3
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,112.67,88.51
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,89.45,69.1
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,90.56,69.65
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,91.45,70.02
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,152.87,106.77
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,231.69,162.11
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,268.16,187.27
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,303.73,214.08
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,318.14,218.83
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,363.79,250.68
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,411.36,293.53
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,443.68,321.05
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,491.93,356.8
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,560.8,408.88
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,575.91,419.89
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,570.01,414.14
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,648.63,473.14
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,733.48,535.96
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,717.88,520.89
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,674.74,486.86
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,773.61,559.65
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,865.02,625.12
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,896.39,643.55
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,916.41,655.05
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,930.23,664.01
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,940.73,670.98
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,935.62,668.15
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,926.53,663.02
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,917.83,659.18
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,905.93,653.32
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,789.18,574.82
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,658.85,485.46
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,637.96,473.8
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,614.94,459.78
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,671.49,502.77
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,701.73,527.26
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,646.13,490.03
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,590.38,452.39
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,522.98,405.02
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,438.83,343.92
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,360.88,284.88
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,286.49,225.87
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,203.69,158.04
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,109.2,78.05
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,50.83,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
