Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,13.44,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,26.32,14.75
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,41.49,29.13
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,56.38,42.38
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,65.86,50.71
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.76,59.12
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,83.13,65.29
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,90.22,71.08
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,118.03,93.88
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,145.8,116.18
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,160.22,127.49
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,174.01,138.21
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,180.27,142.5
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,198.69,156.5
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,205.17,151.39
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,231.96,162.48
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,263.79,186.79
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,302.01,217.79
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,309.11,215.0
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,360.61,249.55
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,410.04,290.08
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,459.86,330.04
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,502.86,364.7
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,538.29,391.38
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,563.59,410.23
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,577.15,420.25
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,633.96,461.18
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,693.51,503.41
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,721.31,521.92
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,747.54,539.29
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,776.95,559.79
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,804.61,579.02
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,792.19,570.84
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,763.81,552.43
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,789.25,570.7
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,800.77,579.64
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,833.03,603.52
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,863.04,625.83
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,831.67,606.82
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,797.42,586.09
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,806.35,595.29
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,811.59,601.89
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,722.84,540.84
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,613.06,464.26
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,531.17,405.98
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,428.95,331.23
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,389.04,303.08
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,348.96,273.89
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,306.02,241.37
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,262.99,207.98
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,213.58,168.79
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,164.63,128.79
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,99.1,74.51
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,47.13,30.31
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,20.51,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.47,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,26.43,14.8
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.3,26.44
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.27,37.2
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.25,42.55
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,63.9,49.07
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,68.68,52.97
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,73.28,56.59
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,101.95,80.23
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,134.02,106.2
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,103.34,80.55
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,76.0,57.75
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,82.78,63.02
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,81.97,62.02
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,143.91,99.2
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,230.18,160.11
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,263.71,185.76
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,302.67,217.63
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,325.62,235.67
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,346.89,252.41
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,375.11,272.9
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,404.62,294.14
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,463.25,336.45
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,562.45,410.18
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,608.76,444.73
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,653.77,477.56
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,643.41,467.55
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,601.1,433.88
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,710.17,515.63
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,811.58,589.43
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,728.7,528.04
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,591.18,426.65
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,770.39,558.78
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,919.14,661.42
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,787.18,569.75
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,592.65,429.77
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,796.47,578.99
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,964.61,693.07
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,858.95,622.24
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,715.29,522.12
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,707.56,519.68
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,697.45,514.83
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,686.63,510.32
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,695.52,518.98
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,593.38,447.82
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,514.78,391.81
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,474.28,364.77
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,432.89,336.16
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,383.85,300.65
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,334.98,264.12
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,278.94,220.56
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,208.2,164.07
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,144.64,110.99
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,82.12,57.17
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,38.33,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,14.94,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,27.0,15.2
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,41.5,29.11
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,55.78,41.86
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.24,49.34
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,73.23,57.01
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,80.78,63.34
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,96.53,76.46
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,122.54,97.75
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,140.4,111.95
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,160.04,127.63
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,179.03,142.61
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,184.02,145.86
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,197.87,156.23
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,198.42,147.58
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,213.79,159.48
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,221.02,164.22
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,240.89,178.74
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,259.94,191.9
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,294.74,216.75
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,346.18,252.91
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,393.0,285.66
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,402.01,292.52
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,416.54,303.1
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,485.38,351.98
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,566.65,408.88
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,584.09,421.07
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,600.04,432.31
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,709.49,514.14
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,810.85,588.47
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,843.62,610.22
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,873.68,630.67
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,898.25,647.58
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,919.66,662.53
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,935.91,673.68
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,962.54,691.71
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,968.91,696.95
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,971.81,700.24
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,968.2,698.88
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,961.21,695.51
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,945.93,687.18
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,927.52,676.94
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,908.22,666.68
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,879.54,650.14
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,840.17,625.01
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,798.91,598.42
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,747.86,566.06
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,695.82,532.2
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,629.46,486.9
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,563.55,440.24
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,474.05,373.94
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,396.16,313.12
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,298.12,232.74
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,207.75,153.04
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,103.71,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,14.94,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,27.33,15.41
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,42.73,30.12
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,58.21,43.91
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,68.85,53.26
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,77.11,60.29
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.46,66.31
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,91.54,71.94
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,93.52,73.2
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,95.93,74.78
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,97.8,76.04
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,99.47,77.14
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,94.49,72.64
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,89.97,68.58
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,103.98,66.34
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,152.15,86.54
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,206.79,122.2
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,255.63,159.18
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,307.1,201.8
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,359.43,245.92
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,410.66,288.46
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,464.72,332.19
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,513.54,371.78
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,561.73,409.88
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,609.29,445.85
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,656.43,480.57
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,699.4,512.18
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,741.11,542.21
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,780.44,569.46
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,817.99,594.26
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,850.76,615.69
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,880.73,635.18
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,906.41,650.47
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,928.94,663.64
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,945.87,674.55
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,959.43,683.39
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,966.66,688.28
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,970.44,691.12
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,982.12,700.59
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,977.23,699.54
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,964.29,692.17
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,948.14,682.89
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,923.78,669.77
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,896.6,654.8
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,865.27,636.05
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,826.11,611.89
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,777.42,581.44
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,727.62,549.56
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,663.67,506.67
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,600.06,462.49
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,517.99,403.43
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,438.57,343.17
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,331.55,258.08
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,238.86,176.88
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,118.5,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,27.07,15.16
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.37,27.31
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.67,38.37
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,65.39,50.31
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,81.93,64.37
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.61,57.98
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,75.57,58.52
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,74.88,57.62
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,74.41,56.88
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,75.98,57.97
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,77.4,58.93
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,83.02,63.22
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,81.03,61.26
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,95.55,59.15
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,146.06,79.42
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,197.21,112.3
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,258.32,158.94
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,310.32,202.06
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,362.79,246.44
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,414.77,289.76
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,466.61,332.03
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,516.58,372.5
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,565.76,411.32
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,612.91,446.77
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,658.72,480.22
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,701.76,511.88
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,743.45,541.96
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,782.25,567.67
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,819.13,590.95
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,852.41,612.92
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,882.93,633.05
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,907.34,649.21
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,928.52,663.35
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,945.5,674.59
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,959.13,683.79
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,965.44,688.73
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,982.04,700.49
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,979.08,700.89
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,972.7,699.37
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,958.92,691.79
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,941.95,682.3
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,916.68,668.19
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,895.1,656.55
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,858.64,633.87
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,820.11,609.69
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,770.1,578.18
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,719.03,545.23
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,656.16,502.86
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,593.53,459.13
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,510.87,398.9
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,426.2,334.19
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,327.22,254.71
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,235.86,174.89
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,117.4,5.13
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,14.51,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.15,14.48
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.99,25.38
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.65,34.96
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,54.55,41.09
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,58.87,44.79
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,62.8,47.99
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,66.61,50.98
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,66.74,50.8
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,67.0,50.7
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,75.15,57.28
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,76.82,58.45
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,75.41,56.96
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,74.09,55.58
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,88.72,53.82
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,151.08,82.38
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,202.33,114.92
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,255.01,155.12
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,308.6,199.47
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,362.62,245.0
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,415.35,288.72
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,468.0,331.32
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,519.34,372.34
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,569.84,411.5
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,618.4,447.4
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,665.91,481.4
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,710.71,513.25
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,754.01,543.2
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,793.84,567.9
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,831.59,590.64
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,865.57,611.12
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,896.68,629.48
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,922.93,645.57
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,945.93,659.64
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,963.68,670.5
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,977.99,679.35
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,986.35,685.31
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,991.22,689.32
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,990.01,689.81
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,985.35,688.4
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,973.72,682.87
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,958.85,675.51
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,948.15,671.66
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,922.57,658.45
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,888.85,639.34
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,852.83,618.57
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,806.19,591.13
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,763.22,565.5
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,701.57,526.5
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,640.18,486.02
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,561.89,431.43
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,486.14,375.58
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,383.53,295.71
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,288.07,213.3
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,145.14,13.94
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.77
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.26,24.71
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.94,34.35
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,53.01,39.78
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,60.26,45.98
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,64.48,49.52
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,68.56,52.83
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,102.55,81.03
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,144.72,115.33
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,157.57,125.06
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,179.07,141.68
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,180.82,142.26
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,178.38,139.59
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,210.25,154.64
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,236.95,172.33
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,213.49,138.63
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,257.78,158.35
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,309.8,200.79
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,362.35,244.22
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,413.87,285.76
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,465.54,326.05
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,515.96,365.17
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,565.71,402.49
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,612.71,436.17
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,657.98,467.5
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,701.46,498.27
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,743.75,527.61
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,783.72,553.95
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,821.98,577.9
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,855.08,599.11
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,885.4,618.6
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,911.41,635.47
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,934.26,650.49
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,951.5,661.52
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,965.37,670.64
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,970.9,675.52
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,986.74,686.95
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,983.43,686.01
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,976.67,683.32
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,961.52,676.27
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,943.18,667.35
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,917.51,653.98
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,895.75,643.12
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,855.03,619.19
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,812.44,593.84
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,761.68,563.18
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,709.87,531.0
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,638.82,484.24
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,560.81,430.66
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,480.47,373.34
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,403.61,315.29
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,302.8,235.0
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,209.77,155.47
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,106.1,12.8
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.41,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,13.16,5.43
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,19.77,11.27
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,27.64,18.13
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,35.53,24.9
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,56.76,42.98
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,76.49,59.53
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,112.4,89.14
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,139.13,110.55
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,105.13,82.19
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,88.43,68.21
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,88.73,68.1
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,88.9,67.88
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,100.54,65.36
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,148.41,84.64
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,205.88,122.49
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,256.11,160.5
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,305.91,201.21
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,356.62,243.41
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,406.88,287.88
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,449.72,323.64
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,492.67,356.28
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,555.01,403.73
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,602.0,439.74
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,648.68,474.86
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,691.87,506.28
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,733.9,536.22
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,711.43,515.71
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,660.61,475.4
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,694.49,499.85
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,728.22,523.49
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,713.03,512.53
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,694.04,499.25
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,832.03,598.75
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,954.73,680.56
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,962.62,684.75
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,967.06,688.05
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,964.7,687.22
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,958.97,684.48
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,946.12,677.4
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,930.05,668.46
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,905.53,656.06
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,885.05,646.31
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,624.85,470.46
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,321.12,245.59
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,551.05,424.58
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,713.08,541.63
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,651.63,497.7
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,590.36,454.63
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,510.21,397.02
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,432.59,338.38
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,332.17,258.92
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,245.0,183.27
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,122.52,19.87
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,13.23,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,23.86,12.64
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.73,23.61
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.41,33.22
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.53,39.46
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,60.93,46.54
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,65.08,49.91
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,69.1,53.04
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,101.77,79.96
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,143.14,113.35
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,156.91,123.97
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,179.17,141.36
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,115.67,89.57
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,82.59,62.41
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,143.45,100.48
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,229.03,160.04
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,219.14,139.02
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,245.59,148.86
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,304.94,196.42
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,356.79,239.05
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,407.75,280.3
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,458.8,320.57
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,508.37,359.32
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,557.29,396.46
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,576.77,410.03
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,587.75,415.48
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,592.53,418.88
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,592.26,418.39
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,705.49,500.76
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,813.08,576.14
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,846.76,597.23
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,877.73,617.28
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,904.02,633.68
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,927.19,648.17
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,944.28,661.13
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,958.01,672.21
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,958.55,674.43
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,970.01,683.74
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,967.23,683.65
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,961.06,681.71
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,945.54,673.97
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,934.07,668.98
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,907.9,655.0
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,879.06,639.34
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,840.0,615.91
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,799.01,590.93
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,747.63,558.51
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,695.21,524.66
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,628.14,479.97
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,554.32,428.66
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,473.14,369.7
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,395.55,310.14
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,297.66,231.37
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,190.83,141.96
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,93.01,16.32
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,24.95,13.26
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.5,24.92
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.18,35.39
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.56,41.94
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.8,48.14
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,69.15,53.37
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,73.36,56.65
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,75.46,57.97
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,77.49,59.17
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,79.21,60.23
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,80.78,61.16
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,81.17,61.12
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,81.44,61.01
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,100.55,65.06
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,148.94,83.2
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,198.78,114.28
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,250.04,152.38
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,301.5,193.72
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,353.81,236.44
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,405.05,277.56
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,456.49,317.8
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,506.86,356.78
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,555.63,393.54
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,602.42,427.82
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,648.9,461.02
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,692.09,491.71
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,734.05,520.95
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,772.91,547.25
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,810.0,571.18
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,685.67,485.49
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,493.76,349.74
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,725.89,515.02
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,921.11,641.4
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,938.16,651.9
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,951.89,662.33
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,852.14,598.76
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,700.74,495.94
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,850.47,602.54
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,975.69,682.63
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,964.03,676.26
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,949.15,669.45
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,925.45,657.94
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,898.92,644.62
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,864.08,624.53
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,832.55,606.42
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,784.67,577.82
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,735.64,547.8
