Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,675.22,508.84
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,614.98,468.44
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,535.69,412.78
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,458.94,355.96
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,359.54,278.01
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,264.03,196.58
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,131.68,28.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.9,12.37
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.42,23.17
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.77,32.49
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.92,39.69
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,58.74,44.68
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,62.63,47.85
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,66.4,50.81
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,68.49,52.27
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,70.51,53.64
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,71.93,54.49
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,73.22,55.24
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,81.03,61.33
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,81.52,61.39
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,91.66,58.59
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,141.25,76.77
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,191.86,108.42
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,252.26,153.81
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,303.69,195.89
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,355.68,239.4
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,407.04,281.75
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,458.44,323.24
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,508.25,363.23
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,557.4,401.72
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,605.03,437.48
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,651.95,471.78
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,654.92,472.04
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,641.89,459.81
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,728.38,524.76
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,814.48,586.87
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,848.37,608.83
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,879.52,629.27
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,905.52,645.33
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,928.35,659.35
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,867.25,619.92
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,756.43,542.36
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,881.4,633.04
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,975.8,696.39
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,839.02,606.28
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,677.86,492.81
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,820.54,598.49
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,936.96,678.32
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,911.99,663.75
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,890.76,652.66
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,852.57,629.07
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,812.42,604.01
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,762.69,572.64
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,711.87,539.82
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,645.5,495.06
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,579.59,449.01
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,491.37,384.37
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,415.52,326.14
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,316.68,246.57
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,225.47,168.14
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,114.38,26.21
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.26
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.43,23.17
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.8,32.51
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,51.8,38.73
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,56.54,42.81
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,60.55,46.09
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,64.44,49.15
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,65.65,49.89
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,66.89,50.62
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,74.69,56.79
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,76.03,57.55
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,125.91,97.86
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,196.32,153.48
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,193.85,141.62
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,226.87,157.79
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,210.84,131.76
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,248.71,149.79
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,301.29,192.93
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,354.36,237.43
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,406.7,280.68
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,458.99,322.96
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,482.9,345.46
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,497.76,357.41
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,561.47,404.93
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,652.88,472.21
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,696.76,504.03
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,739.33,534.57
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,681.79,489.78
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,579.85,413.29
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,738.64,529.92
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,881.58,628.79
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,907.72,645.4
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,930.71,660.85
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,947.61,672.5
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,961.11,682.15
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,971.19,689.77
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,977.82,695.37
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,975.52,696.56
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,969.81,695.76
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,801.59,585.54
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,578.03,426.79
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,765.57,567.21
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,901.71,662.62
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,868.77,641.7
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,828.54,616.8
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,722.27,546.02
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,608.84,467.89
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,550.84,427.84
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,493.35,386.25
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,425.43,335.62
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,359.53,284.14
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,275.57,215.39
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,179.56,134.27
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,87.86,20.63
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.2,11.62
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.69,21.71
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,43.83,31.68
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,47.58,35.14
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,51.45,38.47
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,54.97,41.36
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,58.41,44.06
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,63.61,48.18
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,63.58,47.86
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,105.35,82.08
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,153.93,121.01
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,169.7,132.92
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,196.82,153.75
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,192.89,141.52
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,225.68,157.38
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,206.81,128.75
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,242.95,145.36
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,296.36,189.59
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,350.14,235.17
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,401.15,281.75
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,444.3,318.15
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,478.96,345.11
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,520.08,375.89
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,557.16,403.51
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,603.49,437.12
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,640.56,463.7
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,677.88,490.13
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,680.85,492.11
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,677.59,489.76
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,705.53,510.07
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,732.64,529.61
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,745.84,539.37
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,756.99,547.87
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,782.58,567.23
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,794.89,577.93
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,763.46,557.11
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,744.97,544.9
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,863.1,631.9
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,957.63,696.56
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,648.17,484.34
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,255.08,190.56
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,454.61,346.11
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,632.67,479.03
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,539.22,410.58
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,425.81,327.35
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,412.39,320.21
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,416.7,325.46
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,372.24,292.16
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,309.48,244.51
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,259.17,205.31
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,209.45,165.2
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,151.97,117.46
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,95.4,69.0
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,45.29,8.58
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.1,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,21.14,9.9
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,37.35,25.51
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,53.32,39.69
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,67.08,51.81
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,81.46,64.2
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,94.95,75.58
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,106.01,84.69
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,101.15,80.16
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,90.99,71.24
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,116.64,92.29
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,141.54,112.41
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,158.28,125.42
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,174.99,138.28
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,201.75,150.8
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,236.95,176.17
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,254.89,186.75
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,291.87,212.3
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,270.64,199.27
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,233.06,173.36
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,164.19,121.25
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,89.8,64.24
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,158.6,116.85
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,227.55,168.57
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,301.12,222.96
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,382.94,282.43
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,445.79,327.96
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,513.97,376.85
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,330.21,244.81
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,130.13,94.81
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,306.66,228.38
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,489.73,360.5
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,397.28,293.5
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,287.61,213.29
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,245.91,182.84
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,203.55,151.33
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,181.4,134.84
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,159.0,117.99
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,144.38,106.95
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,129.63,95.73
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,109.23,80.17
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,88.85,64.49
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,89.36,65.24
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,89.97,66.07
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,55.61,39.0
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,22.32,12.4
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,13.61,5.43
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.94,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.11,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.29,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.46,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.64,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.23,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.82,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.41,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,11.95,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,22.55,10.88
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,37.58,25.82
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,52.64,39.29
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,66.54,51.44
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,77.82,61.08
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,81.49,64.15
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,87.93,69.43
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,104.82,83.18
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,121.5,96.5
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,147.51,117.25
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,176.7,140.18
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,176.31,139.08
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,188.32,147.99
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,205.99,161.23
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,232.9,169.65
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,205.97,133.52
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,246.79,150.51
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,298.26,192.81
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,350.31,236.59
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,401.5,279.2
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,452.59,320.88
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,502.68,361.35
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,552.14,400.31
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,597.81,434.64
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,641.23,466.31
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,636.18,460.35
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,599.99,431.48
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,646.02,464.76
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,694.21,498.87
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,785.79,565.78
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,862.07,619.33
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,776.38,557.19
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,631.65,452.37
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,805.98,578.63
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,952.74,677.39
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,961.06,682.38
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,965.95,686.52
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,962.88,686.77
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,956.42,685.07
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,943.01,678.08
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,926.41,669.19
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,908.49,660.48
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,881.39,645.73
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,845.12,623.55
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,806.8,599.81
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,741.58,557.4
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,675.94,513.82
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,604.9,464.13
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,544.83,420.98
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,469.53,366.04
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,397.23,310.49
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,306.47,237.77
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,222.28,165.78
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,113.66,32.18
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,11.95,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.69,10.08
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.56,20.73
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,43.03,30.99
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,46.36,34.1
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,49.85,37.11
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,54.9,41.3
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,59.74,45.19
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,60.84,45.85
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,67.71,51.3
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,102.45,79.6
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,145.79,114.18
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,136.06,105.67
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,134.67,104.05
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,146.73,113.12
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,190.85,124.82
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,199.09,118.97
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,243.78,145.31
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,306.59,201.45
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,369.0,254.87
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,408.27,285.38
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,445.92,314.02
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,479.58,339.54
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,519.08,368.16
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,571.56,406.49
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,647.41,460.94
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,691.01,491.82
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,733.26,521.41
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,772.64,546.84
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,810.18,569.88
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,843.77,591.46
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,874.63,611.33
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,900.32,628.5
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,922.84,643.82
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,940.72,655.88
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,955.25,666.03
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,957.6,668.8
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,970.56,678.41
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,968.6,678.31
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,963.25,676.39
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,948.98,669.56
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,931.54,660.85
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,913.01,652.4
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,885.26,637.98
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,848.73,616.45
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,810.18,593.36
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,760.54,562.51
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,709.78,530.25
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,645.23,487.96
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,580.99,444.27
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,494.53,382.6
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,420.19,326.97
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,323.75,250.26
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,234.33,174.35
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,119.18,34.65
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,11.95,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,21.9,9.96
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,37.86,25.79
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,53.48,39.61
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,65.46,49.98
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.2,58.15
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,83.26,64.75
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,91.01,70.9
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,96.39,74.79
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,101.52,78.37
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,105.3,80.95
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,108.39,82.94
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,108.68,82.68
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,108.81,82.31
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,112.72,85.16
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,157.62,93.55
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,204.37,121.42
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,252.96,156.19
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,269.92,182.45
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,280.74,200.71
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,333.97,232.15
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,449.63,310.37
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,497.62,346.78
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,545.57,382.76
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,592.12,417.31
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,639.85,452.11
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,683.0,482.89
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,725.08,512.41
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,763.45,539.37
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,799.93,564.78
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,832.34,586.1
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,862.04,605.37
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,887.04,622.62
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,908.94,638.01
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,801.93,568.43
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,664.13,474.23
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,658.55,472.53
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,631.6,455.73
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,336.25,249.47
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,33.27,20.16
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,69.16,48.23
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,106.66,77.44
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,72.83,51.54
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,40.64,26.55
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,29.81,18.08
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,19.01,9.55
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,51.8,35.88
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,88.32,65.22
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,74.3,54.32
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,60.16,43.16
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,46.93,32.52
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,34.72,22.54
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,24.35,13.91
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.19
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.9,9.11
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.49,20.6
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.92,30.01
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,50.3,37.43
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,56.6,42.85
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,60.95,46.44
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,65.16,49.77
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,67.66,51.58
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,70.05,53.27
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,111.06,86.76
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,171.95,135.43
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,186.88,146.43
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,201.33,157.04
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,125.34,96.35
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,136.16,74.98
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,187.32,106.1
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,239.69,145.08
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,291.79,187.4
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,344.7,231.44
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,397.16,274.63
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,449.27,316.58
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,501.02,357.77
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,549.74,395.81
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,596.65,430.99
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,642.85,464.72
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,685.61,496.0
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,727.15,525.82
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,713.75,513.23
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,675.1,482.78
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,775.45,556.69
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,863.3,618.32
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,900.98,642.78
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,923.1,657.59
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,939.9,669.22
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,953.31,678.83
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,953.76,680.33
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,950.35,679.58
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,954.7,683.65
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,947.22,680.2
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,933.32,673.14
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,916.33,664.19
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,889.25,649.35
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,859.52,632.71
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,824.37,611.28
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,787.03,588.13
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,735.55,554.95
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,682.98,520.32
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,616.54,474.93
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,559.92,435.19
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,481.6,377.0
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,406.44,318.58
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,319.93,248.58
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,239.25,178.84
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,121.83,36.54
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,11.95,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.59,9.33
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.6,22.23
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.35,32.76
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.85,40.27
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,62.16,47.37
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,69.49,53.43
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,74.42,57.32
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,77.17,59.17
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,79.8,60.86
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,81.76,62.24
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,83.55,63.48
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,84.41,63.82
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,85.1,64.04
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,136.95,105.5
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,219.85,152.01
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,256.96,175.3
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,295.24,202.59
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,316.69,222.92
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,339.87,243.42
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,371.11,260.32
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,451.75,316.76
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,502.21,356.75
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,552.3,395.58
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,600.32,432.19
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,647.62,467.47
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,692.17,499.93
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,735.51,530.91
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,775.96,558.29
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,803.82,576.2
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,837.21,598.36
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,880.5,626.85
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,907.32,644.56
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,930.97,660.4
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,948.03,672.13
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,961.67,681.85
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,973.41,690.51
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,981.55,697.06
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,979.78,698.57
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,974.56,698.1
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,962.36,691.85
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,946.92,683.66
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,923.75,671.59
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,897.71,657.62
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,867.85,639.97
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,829.73,616.56
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,781.32,585.99
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,731.71,553.96
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,668.01,510.97
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,604.55,466.7
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,525.79,408.75
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,449.25,349.99
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,346.65,268.62
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,256.82,191.71
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,129.63,39.06
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,11.52,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,20.91,8.61
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,31.9,20.81
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.72,30.54
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,50.9,37.77
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,56.83,42.85
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,61.21,46.45
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,65.45,49.79
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,67.96,51.5
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,70.37,53.07
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,71.83,54.07
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,80.35,60.85
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,81.0,61.02
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,81.54,61.13
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,83.27,62.22
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,133.6,72.23
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,185.03,102.45
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,246.46,147.44
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,298.81,189.54
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,351.73,233.29
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,403.87,275.89
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,456.01,317.6
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,506.77,357.93
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,556.88,396.73
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,604.46,432.03
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,650.52,465.25
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,694.28,496.88
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,736.74,526.97
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,776.02,553.62
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,813.5,577.52
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,847.47,599.68
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,878.74,620.09
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,834.55,589.83
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,746.43,527.53
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,870.48,616.63
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,959.16,676.11
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,966.3,681.57
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,983.62,694.25
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,981.42,695.76
