Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,975.77,695.36
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,962.22,688.6
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,945.45,679.89
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,920.78,667.18
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,899.76,656.87
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,862.23,634.34
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,822.67,610.22
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,772.95,579.0
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,722.08,546.28
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,657.66,503.06
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,593.5,458.48
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,513.29,400.27
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,430.67,337.49
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,334.27,260.08
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,244.96,183.34
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,124.28,36.97
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.95,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,21.8,8.89
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,36.42,24.47
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,50.83,37.32
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.83,44.46
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.36,51.78
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,73.72,57.03
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,79.88,61.95
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,82.78,64.03
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,83.85,64.55
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,85.3,65.35
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,86.61,66.05
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,85.6,64.85
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,84.61,63.7
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,84.86,63.58
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,141.6,80.52
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,189.86,108.62
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,240.14,145.4
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,291.59,187.05
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,343.95,230.65
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,395.45,273.18
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,447.25,315.16
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,498.1,355.34
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,547.71,393.48
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,596.37,429.85
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,643.0,463.77
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,687.82,496.46
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,731.45,527.67
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,771.6,556.07
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,809.87,582.38
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,843.63,604.7
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,874.64,625.18
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,900.08,642.02
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,922.3,656.84
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,939.27,668.36
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,952.86,677.83
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,839.13,601.78
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,697.72,501.85
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,838.69,606.51
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,956.82,689.08
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,813.7,593.55
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,649.71,477.56
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,772.03,570.56
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,874.75,644.48
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,832.06,616.95
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,787.52,588.68
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,735.23,555.29
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,681.87,520.34
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,604.35,466.71
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,537.65,419.25
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,456.27,358.29
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,378.47,297.14
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,282.72,219.54
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,177.64,131.85
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,87.7,23.92
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,21.83,8.57
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,34.62,22.94
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.42,34.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.15,40.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.82,46.25
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,67.69,51.96
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,80.64,62.63
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,71.31,54.35
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,60.57,45.0
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,116.89,91.08
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,168.76,132.52
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,166.93,130.29
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,173.74,135.06
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,187.14,145.3
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,236.55,169.07
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,268.13,189.33
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,301.04,212.6
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,295.58,199.12
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,345.85,231.61
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,396.98,274.25
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,447.86,315.92
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,496.97,355.92
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,545.5,394.49
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,545.46,394.57
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,523.12,375.84
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,576.26,414.72
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,641.51,461.59
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,719.37,518.89
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,805.93,580.97
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,731.74,525.16
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,615.03,438.86
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,594.21,424.84
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,570.43,408.3
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,773.62,556.19
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,951.34,677.55
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,958.54,682.06
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,962.27,685.52
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,960.06,686.78
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,954.46,686.02
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,940.91,678.75
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,924.17,669.53
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,906.64,661.27
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,879.38,646.48
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,842.2,623.8
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,802.94,599.41
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,752.81,567.92
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,701.59,534.85
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,637.22,491.12
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,573.12,445.94
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,484.62,380.29
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,408.05,320.74
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,307.07,238.86
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,214.18,159.3
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,96.9,26.21
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.24,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,19.46,6.63
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,36.21,24.16
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,52.83,38.96
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,67.43,51.72
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,79.81,62.31
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,89.61,70.44
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,99.12,78.11
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,109.76,86.54
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,120.01,94.52
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,121.45,95.15
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,128.23,100.14
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,154.68,120.98
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,171.12,133.52
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,184.42,143.43
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,220.99,156.09
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,210.71,134.46
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,237.53,143.75
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,289.14,185.33
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,341.72,228.81
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,393.27,271.5
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,448.46,316.09
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,497.97,356.35
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,546.95,395.22
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,593.62,430.51
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,643.38,466.71
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,688.46,498.78
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,732.34,529.16
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,765.01,551.85
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,804.55,577.37
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,837.87,599.48
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,868.52,619.81
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,864.8,615.68
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,830.2,588.52
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,905.46,644.27
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,953.66,677.36
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,970.15,688.69
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,969.56,689.32
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,965.97,689.39
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,958.93,687.38
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,944.95,679.85
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,935.47,675.43
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,799.27,587.08
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,652.24,484.65
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,728.41,543.27
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,784.6,584.35
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,741.06,557.67
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,696.12,529.77
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,618.38,476.1
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,552.34,429.33
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,470.01,368.28
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,391.3,306.6
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,291.12,225.6
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,183.13,135.51
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,90.31,23.04
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,11.52,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,21.06,7.23
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,34.71,22.89
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.41,34.39
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,54.16,40.48
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,60.85,46.26
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,74.19,57.56
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,86.71,67.98
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,102.36,80.7
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,122.55,96.95
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,96.98,75.3
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,74.9,56.69
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,101.73,78.37
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,127.95,99.21
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,152.96,118.76
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,216.34,150.88
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,253.67,174.82
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,290.58,201.73
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,326.8,226.72
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,359.36,250.52
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,389.19,271.23
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,447.86,315.26
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,498.76,356.69
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,548.95,396.59
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,596.39,432.57
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,642.16,466.26
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,663.13,479.27
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,668.75,480.11
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,739.72,532.91
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,806.9,581.29
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,841.3,603.94
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,873.03,624.95
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,899.21,641.2
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,922.22,655.4
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,940.55,667.79
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,955.52,678.14
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,961.74,683.24
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,964.49,686.3
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,977.1,697.44
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,973.12,698.07
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,961.08,692.21
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,945.79,684.35
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,922.76,672.86
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,896.84,659.39
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,866.85,641.65
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,828.97,618.29
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,781.08,588.34
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,731.99,556.82
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,667.74,513.34
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,603.8,468.51
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,522.94,409.56
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,438.87,345.27
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,337.61,263.52
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,244.56,183.0
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,124.02,32.27
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,11.52,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,21.03,6.73
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,34.33,22.52
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.67,33.75
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,53.11,39.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.53,45.14
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,66.01,50.54
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,70.38,54.01
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,70.95,54.19
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,71.63,54.43
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,73.01,55.25
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,74.29,55.98
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,81.56,61.49
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,81.45,60.93
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,81.75,60.99
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,127.71,70.11
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,178.37,99.03
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,230.63,137.25
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,290.87,185.38
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,343.3,229.0
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,395.12,272.26
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,446.87,314.72
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,497.26,355.88
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,547.1,395.64
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,594.72,431.97
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,641.28,466.5
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,685.36,499.41
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,728.14,530.74
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,767.73,557.99
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,805.53,582.27
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,839.48,605.04
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,870.75,626.01
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,896.9,642.74
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,919.9,657.44
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,937.82,671.46
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,952.4,683.48
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,972.25,697.7
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,975.58,701.2
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,973.59,701.44
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,968.16,699.57
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,953.86,691.98
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,936.34,682.36
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,918.45,673.49
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,891.11,658.2
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,852.45,635.24
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,811.79,610.56
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,760.94,577.56
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,708.97,543.06
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,641.96,496.58
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,567.74,443.18
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,485.4,382.14
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,406.7,320.81
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,306.86,239.28
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,198.91,148.24
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,97.49,22.61
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,10.67,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,19.86,5.52
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,35.26,23.18
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,49.67,36.09
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,57.83,43.39
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.49,48.29
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,67.95,51.96
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,73.31,56.23
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,71.65,54.55
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,70.38,53.17
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,72.15,54.31
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,73.79,55.33
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,79.1,59.35
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,77.3,57.57
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,130.21,99.8
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,217.08,151.79
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,252.61,174.08
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,288.68,199.8
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,290.11,192.2
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,341.58,226.07
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,393.78,269.49
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,445.95,312.12
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,496.95,353.58
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,547.31,393.54
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,595.14,429.76
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,641.24,463.64
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,685.08,496.14
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,727.58,527.05
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,766.47,553.81
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,803.46,577.56
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,837.37,600.4
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,868.63,621.47
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,893.8,638.83
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,915.78,654.22
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,933.21,666.48
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,947.3,676.7
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,969.73,692.53
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,975.28,697.45
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,875.55,633.21
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,735.69,535.75
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,710.49,520.44
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,683.29,503.21
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,642.08,476.61
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,599.48,448.65
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,719.82,542.14
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,818.11,615.18
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,768.61,582.61
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,717.94,549.16
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,657.61,507.87
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,597.26,465.11
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,514.33,403.96
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,429.36,338.47
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,333.41,260.38
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,244.63,182.92
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,123.52,27.6
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,20.26,5.15
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,33.91,22.04
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,46.69,33.57
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.8,39.97
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,60.84,46.05
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,68.37,52.31
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,73.4,56.3
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,106.36,83.38
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,138.72,109.43
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,102.75,79.41
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,75.61,56.81
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,81.72,61.47
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,80.41,60.08
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,80.46,59.81
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,124.18,67.57
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,174.52,95.32
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,235.61,139.48
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,288.13,181.42
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,341.23,225.21
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,393.48,268.39
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,445.88,310.96
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,497.03,352.24
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,547.55,391.98
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,595.96,428.37
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,643.09,462.77
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,622.96,446.55
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,571.46,406.67
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,691.01,494.45
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,809.48,578.14
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,843.8,600.39
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,875.4,621.31
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,902.29,639.4
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,926.02,655.53
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,944.16,667.96
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,958.9,678.49
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,965.84,684.51
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,982.8,697.2
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,981.91,699.65
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,977.55,700.11
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,963.81,693.44
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,946.82,684.75
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,923.43,672.67
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,903.67,663.01
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,866.26,639.92
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,826.78,615.23
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,777.72,584.04
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,727.46,551.34
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,662.65,507.4
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,598.03,462.07
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,507.89,396.02
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,430.15,336.67
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,329.91,255.79
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,237.53,176.12
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,120.41,23.7
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,10.67,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,19.52,4.09
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,33.51,21.67
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,46.64,33.52
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.91,36.69
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,54.46,40.65
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,65.19,49.63
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,76.4,58.81
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,77.01,59.0
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,76.39,58.14
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,113.64,88.35
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,153.7,120.2
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,113.3,87.0
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,84.78,63.57
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,121.25,92.53
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,191.07,129.06
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,195.54,118.9
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,228.59,134.7
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,281.61,176.82
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,341.62,225.3
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,368.44,256.5
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,383.61,273.56
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,441.68,313.93
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,544.02,388.26
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,590.89,422.98
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,635.91,455.52
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,637.31,454.85
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,622.71,441.61
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,708.31,504.02
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,794.92,565.5
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,751.17,531.43
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,665.1,468.24
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,796.34,563.1
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,918.44,646.18
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,935.23,656.68
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,948.61,665.84
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,957.07,672.33
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,962.09,676.83
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,959.13,677.56
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,952.74,676.31
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,941.92,671.23
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,921.03,659.76
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,765.01,558.32
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,599.48,443.02
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,534.37,398.56
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,447.76,337.35
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,557.82,423.69
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,659.61,500.7
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,592.75,454.53
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,527.11,408.32
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,444.42,347.24
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,365.44,286.0
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,254.85,197.42
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,168.42,123.66
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,82.8,12.11
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.23,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.46,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.1,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,59.73,45.26
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,104.92,82.96
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,94.15,73.53
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,84.13,64.81
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,116.39,90.99
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,147.28,115.55
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,163.23,127.72
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,192.35,150.24
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,190.86,148.28
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,209.49,154.14
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,238.71,171.62
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,291.39,206.39
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,320.4,228.06
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,349.67,250.29
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,383.0,272.69
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,431.23,307.16
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,453.46,325.05
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,465.47,334.04
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,522.92,375.01
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,594.06,425.37
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,606.78,434.12
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,609.32,435.61
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,701.07,503.73
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,794.28,572.26
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,828.07,594.92
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,859.24,615.6
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,883.11,630.18
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,903.68,642.64
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,920.07,653.8
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,933.13,662.93
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,944.96,671.66
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,944.54,672.62
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,939.81,672.19
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,931.79,669.76
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,812.28,590.26
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,679.42,498.12
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,757.96,558.48
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,809.51,599.34
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,756.59,564.14
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,702.91,527.94
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,646.26,490.02
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,589.47,451.1
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,491.42,380.48
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,417.24,325.02
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,337.24,264.0
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,246.14,192.24
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,163.27,124.58
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,67.81,46.24
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,30.04,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,14.86,0.51
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,34.87,22.7
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,54.21,39.95
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,68.36,52.42
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,82.56,64.61
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,93.49,73.72
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,104.11,82.33
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,103.37,81.29
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,105.43,82.53
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,109.16,85.13
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,112.66,87.51
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,110.72,85.45
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,108.18,82.94
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,107.85,82.26
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,144.1,87.88
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,189.63,112.55
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,237.89,146.73
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,287.98,186.39
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,339.38,228.45
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,390.14,270.2
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,445.44,314.66
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,494.97,354.82
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,544.46,394.07
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,591.17,429.56
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,636.91,463.36
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,680.73,495.89
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,723.66,527.14
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,762.57,554.04
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,799.79,579.25
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,833.62,602.82
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,864.86,624.03
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,889.7,640.88
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,920.62,661.83
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,936.7,672.98
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,949.39,682.09
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,959.34,689.54
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,965.87,694.91
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,961.35,694.64
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,953.46,692.31
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,935.34,681.83
