Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,841.37,587.33
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,874.11,608.36
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,903.0,627.34
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,928.75,644.44
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,948.45,657.54
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,964.7,668.65
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,974.98,676.22
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,981.69,681.78
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,981.83,684.52
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,978.46,685.28
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,968.54,681.04
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,955.31,674.87
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,945.71,672.19
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,921.09,659.9
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,888.05,641.09
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,852.59,620.47
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,805.53,592.14
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,762.16,565.66
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,700.65,524.74
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,639.36,482.52
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,558.71,425.31
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,480.67,366.93
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,373.5,283.51
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,274.28,193.39
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,101.89,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.5,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.25,12.34
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.1,21.94
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,38.81,27.19
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,44.48,32.17
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,48.66,35.62
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,52.75,38.84
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,55.15,40.54
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,62.68,46.41
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,64.62,47.71
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,66.47,48.91
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,67.42,49.39
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,68.27,49.79
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,79.64,58.61
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,106.8,59.7
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,159.31,83.7
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,213.18,119.71
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,267.53,161.54
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,322.52,205.85
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,376.74,249.89
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,430.88,293.12
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,483.5,334.85
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,535.42,374.96
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,585.29,411.66
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,633.57,446.09
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,679.57,479.03
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,724.07,510.24
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,765.07,537.14
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,804.05,561.02
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,839.46,583.68
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,872.17,604.62
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,900.18,622.63
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,925.01,638.74
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,944.69,651.39
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,960.95,662.06
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,968.46,667.89
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,972.45,671.77
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,971.26,673.67
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,979.5,681.65
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,967.97,676.38
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,953.12,669.28
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,929.76,657.91
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,903.43,644.63
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,866.4,623.27
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,833.49,604.36
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,784.03,574.65
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,733.38,543.38
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,666.69,499.8
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,600.41,454.73
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,517.11,395.23
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,436.42,334.55
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,325.56,247.13
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,229.23,159.32
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,81.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.22,12.16
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.61,23.16
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,43.54,31.16
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,50.55,37.29
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,55.17,41.19
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,59.67,44.83
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,61.74,46.23
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,63.8,47.55
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,65.57,48.71
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,73.62,54.99
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,115.72,88.65
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,166.78,128.61
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,111.33,84.08
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,100.53,56.21
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,162.71,87.73
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,215.56,122.92
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,268.9,163.98
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,322.93,207.61
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,376.3,251.06
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,429.77,293.89
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,481.78,335.32
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,533.17,375.21
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,582.31,411.8
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,630.29,446.5
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,676.03,479.52
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,720.29,510.82
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,761.45,538.43
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,800.65,562.95
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,835.92,585.75
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,868.52,606.82
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,895.54,623.07
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,919.36,637.32
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,938.45,649.72
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,954.12,660.12
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,961.06,665.6
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,964.48,669.11
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,963.76,671.64
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,972.65,680.41
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,960.11,674.38
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,944.27,666.51
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,920.98,655.33
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,894.75,642.21
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,662.94,488.31
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,400.92,298.66
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,585.69,440.29
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,723.86,540.94
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,657.07,495.9
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,590.7,450.39
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,506.9,389.45
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,425.78,327.45
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,317.26,241.13
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,222.65,153.33
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,78.24,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,23.92,12.52
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.0,24.28
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,43.41,31.03
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,52.12,38.61
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,57.04,42.77
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,61.83,46.65
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,62.78,47.1
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,63.84,47.6
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,65.62,48.77
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,73.69,55.06
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,73.36,54.47
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,73.06,53.91
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,73.5,53.97
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,97.78,54.65
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,160.18,85.65
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,213.2,120.46
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,266.66,161.78
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,320.79,205.87
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,374.55,249.68
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,428.3,292.73
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,480.6,333.61
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,532.28,372.72
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,581.56,409.04
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,629.35,443.18
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,675.06,475.72
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,719.28,506.49
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,759.69,533.18
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,798.04,556.67
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,832.8,578.92
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,864.87,599.45
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,892.24,617.43
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,916.46,633.54
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,935.06,645.55
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,950.23,655.59
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,954.25,659.26
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,968.41,669.46
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,818.79,575.9
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,644.44,457.57
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,798.91,569.16
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,927.74,655.35
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,909.49,646.58
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,881.89,632.82
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,839.72,607.98
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,795.65,581.47
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,743.66,549.68
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,690.57,516.19
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,614.86,465.53
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,534.15,409.07
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,450.53,347.65
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,370.72,285.44
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,267.16,201.73
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,154.45,103.35
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,53.03,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.97,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,22.66,11.36
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,38.52,26.35
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,56.39,41.91
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,73.96,56.95
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,86.77,67.81
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,100.77,79.4
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,103.68,81.41
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,104.51,81.64
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,109.19,85.15
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,113.58,88.4
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,113.35,87.71
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,111.05,85.38
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,110.91,84.81
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,130.48,84.01
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,172.71,101.98
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,218.85,131.63
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,268.74,169.3
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,319.98,209.52
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,374.85,251.67
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,425.07,289.73
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,474.96,327.99
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,524.74,365.08
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,573.55,400.89
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,622.8,436.14
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,668.43,468.98
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,712.8,500.41
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,754.03,528.65
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,793.46,555.13
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,828.38,578.25
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,860.62,599.72
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,888.16,617.02
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,912.57,632.38
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,820.64,572.65
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,698.49,488.79
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,832.05,584.46
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,946.83,661.95
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,841.77,595.72
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,711.87,508.79
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,808.74,581.02
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,889.81,640.28
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,724.14,529.43
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,527.09,391.47
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,436.96,328.12
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,326.96,247.59
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,293.39,223.88
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,259.58,199.25
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,219.57,169.07
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,179.52,138.1
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,138.89,105.81
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,97.77,72.46
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,53.6,36.52
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.02
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,25.15,13.13
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,42.7,30.02
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,57.63,43.3
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,72.71,56.39
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,85.23,67.12
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,100.32,79.75
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,115.23,91.79
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,124.29,98.75
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,144.47,114.95
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,166.26,132.24
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,180.53,142.97
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,194.35,153.24
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,207.75,163.41
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,225.45,167.62
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,243.09,174.36
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,273.53,191.02
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,310.47,218.07
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,350.23,248.28
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,374.72,264.04
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,420.52,298.12
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,467.23,336.98
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,498.69,361.82
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,521.67,380.34
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,554.94,406.17
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,569.69,415.68
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,574.18,417.0
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,554.76,403.2
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,530.21,385.55
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,479.74,349.88
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,429.59,313.98
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,480.54,351.3
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,548.36,399.39
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,336.7,249.0
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,129.04,93.93
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,146.05,107.4
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,163.5,120.86
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,120.8,88.39
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,78.46,55.82
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,107.93,78.88
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,138.95,103.02
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,140.81,104.93
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,143.11,107.27
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,152.05,114.8
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,161.99,123.14
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,141.14,107.29
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,120.3,91.24
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,100.48,75.67
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,80.37,59.6
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,61.93,44.73
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,42.89,29.1
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,26.87,15.71
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,13.18,3.56
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.35,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.99
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,2.01
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,18.21,9.61
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,27.36,17.15
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,48.2,34.31
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,69.15,48.99
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,82.34,59.02
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,95.09,68.61
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,132.6,97.07
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,170.26,125.33
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,286.7,207.94
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,423.58,304.79
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,462.44,333.08
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,522.3,378.74
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,544.08,395.28
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,546.49,395.72
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,588.37,426.38
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,633.09,458.68
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,701.94,509.57
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,774.65,562.79
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,807.22,585.42
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,837.24,606.38
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,863.5,623.68
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,886.85,638.98
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,837.42,603.6
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,783.33,564.79
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,815.56,589.18
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,845.58,611.65
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,845.44,614.61
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,842.22,615.87
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,832.37,611.7
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,819.36,605.52
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,584.1,438.93
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,332.49,251.03
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,209.58,158.85
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,82.64,59.71
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,71.5,51.36
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,60.55,42.94
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,50.52,35.12
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,40.52,27.18
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,31.38,19.83
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,22.26,12.35
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,14.4,5.77
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,22.18,10.39
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,37.07,25.27
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,53.17,39.5
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,69.45,53.62
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,84.7,66.68
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,99.57,79.16
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,114.92,91.61
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,134.74,107.51
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,144.85,115.16
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,159.6,126.5
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,172.97,136.56
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,185.76,146.06
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,180.4,141.31
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,196.54,141.77
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,179.56,112.79
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,205.23,119.38
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,258.5,161.24
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,312.75,206.25
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,371.39,254.54
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,423.72,297.57
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,475.03,339.51
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,525.85,379.97
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,574.51,416.96
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,622.19,452.09
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,666.81,485.04
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,710.01,516.24
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,750.55,545.23
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,789.19,571.5
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,824.01,594.41
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,856.23,615.56
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,579.28,426.79
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,209.58,152.86
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,148.07,107.74
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,86.5,61.06
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,105.46,75.71
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,124.79,90.58
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,190.09,140.81
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,259.42,193.58
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,287.26,214.85
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,296.89,222.8
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,278.8,210.37
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,260.35,197.61
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,270.7,207.03
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,280.95,216.33
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,252.86,195.8
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,224.26,174.58
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,191.3,148.99
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,158.06,122.66
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,122.6,94.05
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,86.8,64.54
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,48.25,32.69
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,17.35,5.95
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,23.03,10.69
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.52,24.78
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.68,34.0
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,56.61,42.73
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,63.68,48.88
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,70.57,54.67
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,75.36,58.45
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,78.44,60.7
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,80.85,62.47
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,83.09,64.09
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,81.96,62.79
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,80.93,61.59
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,131.4,102.33
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,195.44,141.15
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,234.06,163.27
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,270.4,188.96
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,306.37,214.84
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,345.17,243.77
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,362.39,252.19
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,423.02,295.68
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,466.64,332.6
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,502.2,360.06
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,534.5,382.84
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,570.1,406.91
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,604.59,430.97
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,644.49,458.1
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,653.73,462.56
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,657.57,463.33
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,765.72,540.76
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,863.8,606.41
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,892.64,623.11
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,918.38,638.6
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,937.62,651.47
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,953.4,662.4
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,952.92,664.14
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,962.97,672.66
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,960.46,673.44
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,954.43,672.25
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,942.2,667.28
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,926.61,660.27
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,908.59,652.15
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,880.99,637.82
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,843.35,615.94
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,803.54,592.29
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,751.2,559.03
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,697.78,524.27
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,628.49,477.21
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,559.7,428.75
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,466.69,361.66
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,385.84,299.87
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,278.68,212.89
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,174.41,108.08
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,57.9,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.27,9.13
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.78,22.47
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,42.58,30.52
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,49.26,36.48
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,53.94,40.51
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,58.51,44.27
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,59.63,44.99
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,60.85,45.75
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,106.19,83.07
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,159.47,125.89
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,106.43,82.17
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,70.99,52.93
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,71.24,52.99
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,99.01,60.34
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,151.25,81.32
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,205.11,116.45
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,259.86,158.84
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,315.24,204.24
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,369.56,249.4
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,424.0,294.01
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,477.25,337.36
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,529.79,379.04
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,580.45,417.41
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,629.99,453.79
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,676.67,488.13
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,721.69,520.57
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,763.39,548.86
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,802.92,574.03
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,838.78,597.59
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,871.86,619.33
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,899.77,637.76
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,924.43,654.19
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,943.8,667.37
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,959.68,678.49
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,969.6,686.0
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,975.94,691.45
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,976.13,692.84
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,972.79,692.19
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,960.98,686.66
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,958.01,686.99
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,935.42,675.77
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,909.84,662.68
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,872.2,640.11
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,832.3,615.79
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,788.42,588.51
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,738.35,556.25
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,670.47,510.32
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,603.25,463.07
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,517.77,401.13
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,435.33,337.83
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,320.48,244.87
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,205.67,123.59
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,74.03,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.51,8.18
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.03,21.8
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.34,29.45
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,47.67,35.12
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,52.79,39.53
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,57.78,43.65
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,58.93,44.41
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,60.17,45.19
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,67.53,51.16
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,69.26,52.39
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,114.89,89.63
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,168.09,132.13
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,111.42,85.76
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,99.13,61.33
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,187.64,120.47
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,281.13,198.37
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,302.75,212.62
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,342.47,241.47
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,379.8,269.6
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,418.88,298.86
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,457.26,327.79
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,491.42,353.77
