Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,549.82,397.39
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,626.26,454.5
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,662.11,478.18
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,683.18,490.08
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,742.87,535.09
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,798.19,575.7
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,792.59,569.2
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,759.65,542.53
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,848.22,608.32
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,917.13,655.59
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,936.38,669.69
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,952.19,682.04
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,956.49,685.98
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,970.46,696.45
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,968.98,696.72
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,963.96,694.95
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,950.9,688.12
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,934.53,679.27
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,909.71,666.03
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,888.46,655.18
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,850.42,631.76
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,810.27,606.69
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,758.27,573.08
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,705.19,537.92
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,635.18,489.55
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,565.71,439.69
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,469.99,367.93
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,387.0,302.43
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,274.01,209.17
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,161.87,91.56
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,52.7,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.46,9.7
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.71,28.09
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,51.85,38.29
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,61.46,46.82
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,69.45,53.66
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,77.21,60.08
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,77.96,60.43
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,76.27,58.68
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,78.51,60.2
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,80.61,61.57
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,78.5,59.34
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,84.29,63.6
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,84.58,63.5
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,98.53,61.34
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,150.01,81.22
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,203.73,115.72
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,266.94,164.0
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,322.03,208.8
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,376.14,253.45
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,430.53,297.73
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,483.46,340.7
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,535.77,382.09
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,586.76,420.56
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,636.89,457.22
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,683.17,491.17
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,727.82,523.22
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,770.32,552.02
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,810.81,577.41
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,846.13,600.35
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,878.65,621.43
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,906.82,638.65
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,931.74,653.8
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,951.45,668.2
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,967.66,680.57
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,977.37,687.9
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,983.45,693.16
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,982.4,693.77
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,977.76,692.33
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,978.64,694.91
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,963.49,687.35
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,940.0,675.7
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,913.49,662.06
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,875.51,639.34
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,840.98,618.7
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,790.28,587.95
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,738.42,555.52
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,668.61,508.03
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,599.42,459.15
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,509.21,393.86
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,422.29,327.12
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,298.13,226.47
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,180.1,95.93
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,62.68,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.68,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.84,7.48
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.4,22.84
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.57,30.45
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,52.52,39.23
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,58.19,44.11
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,63.7,48.66
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,63.85,48.55
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,64.22,48.59
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,66.01,49.78
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,74.14,56.21
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,73.83,55.49
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,73.55,54.84
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,74.01,54.91
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,87.06,52.97
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,150.38,81.02
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,204.36,115.32
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,259.03,157.35
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,314.39,202.76
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,368.94,247.83
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,423.51,292.28
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,476.81,334.67
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,529.47,375.24
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,580.26,413.34
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,630.02,449.52
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,676.7,483.55
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,721.75,515.71
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,764.25,544.46
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,804.66,569.95
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,840.69,593.38
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,873.93,615.0
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,901.96,633.65
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,926.73,650.34
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,946.26,663.52
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,962.29,674.65
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,972.3,682.51
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,978.7,688.3
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,978.46,691.2
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,974.67,692.05
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,962.84,686.51
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,959.85,686.84
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,936.74,675.31
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,910.61,661.89
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,873.27,639.56
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,833.64,615.43
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,788.87,587.62
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,737.8,554.72
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,667.65,507.19
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,598.28,458.3
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,509.79,393.77
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,424.58,327.99
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,303.92,229.8
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,180.78,88.4
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,63.89,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.54,3.67
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.86,19.79
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,39.87,28.03
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,47.04,34.41
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,52.21,38.86
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,57.25,43.01
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,58.75,44.07
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,60.32,45.13
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,68.07,51.28
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,70.15,52.67
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,70.66,52.78
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,71.14,52.86
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,71.71,53.04
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,94.81,59.66
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,147.97,79.2
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,202.56,113.79
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,257.15,155.29
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,312.41,200.03
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,367.32,245.18
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,422.21,289.7
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,475.67,332.77
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,528.48,374.24
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,579.37,412.37
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,629.08,448.46
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,675.75,482.44
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,720.78,514.55
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,762.89,542.8
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,802.88,567.67
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,838.84,591.0
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,872.04,612.53
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,900.48,631.42
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,925.7,648.37
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,944.74,660.84
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,960.25,671.25
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,968.9,677.92
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,973.97,682.55
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,973.79,685.14
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,970.08,685.72
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,970.66,687.79
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,955.44,679.95
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,932.41,668.33
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,906.38,654.79
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,869.87,632.94
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,830.99,609.33
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,785.49,580.48
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,733.39,546.41
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,665.4,500.2
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,598.03,452.64
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,508.47,388.54
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,422.33,323.11
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,304.57,228.04
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,182.16,78.93
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,65.43,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.85,2.76
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.12,25.7
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,44.04,31.86
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,48.21,35.47
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,52.33,38.86
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,54.43,40.44
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,61.62,46.23
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,63.63,47.61
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,65.55,48.9
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,66.91,49.6
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,68.14,50.22
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,79.6,59.19
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,91.06,57.2
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,144.88,76.58
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,199.85,111.25
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,254.95,153.34
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,310.69,198.93
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,366.35,244.88
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,421.75,290.0
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,475.24,333.3
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,528.08,375.01
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,578.65,413.14
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,628.02,449.24
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,675.08,483.68
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,720.52,516.25
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,762.42,544.83
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,802.07,569.94
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,837.14,592.61
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,869.39,613.41
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,875.43,616.95
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,852.29,598.32
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,918.13,646.41
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,956.54,671.35
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,966.56,678.7
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,973.0,684.19
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,971.81,686.14
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,967.07,686.06
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,968.72,689.18
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,954.43,682.2
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,930.9,670.18
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,904.37,656.23
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,868.62,635.03
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,830.44,611.96
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,785.51,583.77
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,734.06,550.37
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,667.36,505.11
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,601.15,458.35
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,512.53,394.12
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,427.27,328.51
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,309.01,231.72
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,184.24,67.61
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,67.3,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.17,2.37
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.15,19.11
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.01,28.11
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,47.97,35.18
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,52.7,39.27
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,57.35,43.1
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,60.25,45.34
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,63.08,47.44
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,106.28,82.99
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,157.37,124.16
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,107.41,82.96
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,75.0,56.21
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,75.4,56.27
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,84.77,53.69
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,148.56,80.74
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,202.8,114.67
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,274.47,179.6
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,333.41,233.43
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,370.89,260.34
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,411.3,289.38
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,450.19,316.58
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,527.05,372.79
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,547.13,388.09
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,554.69,391.91
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,627.83,446.0
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,715.62,509.76
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,755.74,537.74
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,793.59,563.18
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,828.55,585.92
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,860.81,606.91
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,886.61,624.24
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,909.14,639.65
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,927.4,652.08
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,942.23,662.51
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,960.68,675.82
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,962.65,678.9
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,960.14,680.42
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,954.07,679.88
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,939.83,673.24
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,922.25,664.55
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,902.96,655.09
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,874.24,639.4
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,710.66,530.83
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,541.02,410.34
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,625.75,476.59
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,688.51,522.17
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,622.38,474.68
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,556.6,426.66
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,464.63,358.52
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,373.3,287.39
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,264.79,197.27
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,148.16,40.43
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,51.24,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.51,1.86
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.74,19.52
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.39,28.4
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.87,36.77
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,57.47,43.31
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,62.99,47.86
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,65.94,50.12
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,68.82,52.25
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,107.28,83.71
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,147.44,115.84
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,108.56,83.68
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,80.38,60.4
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,80.85,60.48
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,88.86,66.62
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,140.35,75.48
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,193.74,108.84
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,256.33,156.11
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,310.63,200.02
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,364.58,244.43
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,418.6,288.34
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,471.31,330.84
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,523.49,371.76
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,573.27,409.13
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,621.93,444.5
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,668.03,477.81
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,712.6,509.23
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,753.27,536.2
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,791.8,560.08
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,826.71,582.11
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,858.91,602.29
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,886.0,619.17
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,909.91,634.07
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,928.18,645.03
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,943.01,653.92
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,949.98,658.55
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,966.66,669.35
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,964.62,668.7
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,959.02,666.19
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,945.82,659.18
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,929.28,650.29
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,902.84,636.64
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,880.11,625.37
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,840.56,602.41
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,798.96,577.89
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,744.49,544.09
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,689.06,508.77
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,616.48,460.29
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,544.65,410.32
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,445.46,339.23
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,359.13,273.31
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,244.65,179.56
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,107.7,15.79
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,38.68,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.25,1.38
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.13,20.59
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,41.04,28.92
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.89,36.77
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,57.95,43.71
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,63.84,48.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,64.64,48.93
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,65.61,49.35
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,67.65,50.74
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,69.58,52.02
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,76.18,57.1
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,76.1,56.7
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,76.76,56.93
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,83.89,62.36
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,136.29,71.68
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,199.94,112.0
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,254.09,152.85
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,308.93,197.33
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,363.29,241.86
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,417.71,285.82
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,470.56,328.32
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,522.78,369.22
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,573.17,406.84
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,622.55,442.52
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,669.26,476.26
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,714.36,508.09
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,755.83,535.99
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,795.12,560.5
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,830.36,583.01
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,862.83,603.69
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,890.55,621.72
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,915.06,637.82
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,933.42,649.41
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,948.27,658.94
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,953.97,663.35
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,969.04,673.81
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,966.99,673.72
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,961.35,671.72
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,947.66,664.86
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,930.63,656.07
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,904.62,643.0
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,881.97,632.06
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,841.47,608.37
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,798.98,583.03
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,744.91,548.98
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,689.88,513.37
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,615.62,462.99
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,542.23,411.16
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,442.29,338.34
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,355.23,270.99
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,240.9,175.97
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,103.09,0.04
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,37.2,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,17.67,0.93
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,34.39,22.35
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,47.23,34.08
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.63,44.14
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,67.03,51.37
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,75.18,58.12
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,77.75,60.02
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,80.61,62.07
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,82.96,63.65
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,85.18,65.08
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,84.29,63.83
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,83.48,62.67
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,83.61,62.44
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,97.8,73.48
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,147.88,82.4
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,200.1,114.37
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,253.46,154.22
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,307.9,197.73
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,361.9,241.63
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,416.32,285.31
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,469.42,327.69
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,522.16,368.68
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,571.44,405.37
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,619.95,440.39
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,665.62,473.35
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,709.8,504.53
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,750.52,531.88
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,789.15,556.73
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,823.04,578.41
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,854.21,598.32
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,880.21,613.67
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,915.62,634.88
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,933.35,647.66
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,947.54,658.55
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,954.35,663.66
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,957.52,666.72
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,953.9,665.75
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,946.71,662.77
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,932.01,655.23
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,921.44,650.49
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,893.35,635.96
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,862.48,619.63
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,820.22,594.64
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,775.98,567.91
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,719.57,532.01
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,662.25,494.53
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,579.49,437.7
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,508.36,387.0
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,414.95,318.34
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,326.86,249.16
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,218.66,158.29
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,83.47,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,28.65,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.68,19.17
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.98,27.86
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.18,35.99
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,57.27,42.94
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,63.19,47.83
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,64.74,48.92
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,66.39,50.02
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,68.41,51.38
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,70.32,52.63
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,76.33,57.23
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,75.66,56.34
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,76.05,56.35
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,80.65,59.75
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,143.78,77.85
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,197.71,110.53
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,252.43,151.76
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,307.9,196.85
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,362.47,241.81
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,417.07,286.3
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,470.74,329.16
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,523.79,370.32
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,574.87,408.87
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,625.14,445.74
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,672.1,480.29
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,717.37,512.96
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,759.65,542.06
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,799.74,567.68
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,835.35,590.99
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,868.13,612.47
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,896.54,631.44
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,921.72,648.43
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,831.04,588.26
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,689.86,488.66
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,851.71,605.05
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,971.27,684.01
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,970.9,685.68
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,966.95,686.14
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,954.92,680.16
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,951.57,679.97
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,927.8,666.36
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,901.03,650.94
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,862.46,627.65
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,821.62,602.59
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,774.91,573.07
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,722.1,538.54
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,650.02,489.48
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,578.93,439.04
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,484.87,369.93
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,394.83,299.93
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,269.87,194.64
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,129.93,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,16.21,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,31.7,19.92
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.35,29.82
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,53.2,39.36
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,60.75,45.86
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,68.11,51.96
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,71.08,54.22
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,72.38,55.0
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,74.78,56.65
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,77.03,58.15
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,75.96,56.92
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,82.49,61.9
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,82.87,61.87
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,86.24,64.25
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,137.56,74.34
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,191.02,106.73
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,245.42,147.4
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,307.7,196.86
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,361.47,240.86
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,415.47,284.56
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,467.97,326.87
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,519.93,367.66
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,570.08,405.36
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,619.33,441.28
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,665.72,474.0
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,710.54,504.71
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,752.11,532.71
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,791.57,557.67
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,826.63,580.41
