Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,393.34,291.63
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,312.45,232.97
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,216.58,161.92
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,179.0,133.73
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,141.11,104.84
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,78.22,56.33
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,18.25,8.97
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,26.96,16.01
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,35.66,23.05
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,32.72,20.78
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,29.79,18.5
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,17.76,8.81
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,12.8,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,24.09,12.82
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,40.16,28.28
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,56.22,42.65
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,71.88,56.43
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,87.19,69.61
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,96.07,77.04
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,107.26,86.27
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,106.09,84.95
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,108.7,86.82
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,133.48,106.9
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,157.6,126.06
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,142.83,113.48
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,126.85,100.09
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,191.18,143.06
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,253.69,185.91
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,269.32,198.47
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,264.92,196.5
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,303.88,223.77
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,346.89,253.48
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,373.36,272.55
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,401.29,292.73
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,330.67,242.64
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,251.42,185.29
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,234.96,173.71
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,217.77,161.19
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,206.13,152.78
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,194.08,143.98
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,252.52,187.72
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,312.97,232.02
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,344.34,254.91
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,366.16,271.03
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,360.35,267.13
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,354.07,263.07
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,286.48,214.13
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,236.5,177.44
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,228.0,172.02
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,219.45,166.38
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,198.03,150.44
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,176.37,134.17
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,190.91,146.34
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,206.64,159.39
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,275.13,215.09
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,344.26,270.29
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,308.67,243.96
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,272.2,216.69
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,228.33,181.97
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,184.21,145.97
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,134.82,104.68
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,71.12,51.01
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,32.22,4.06
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,14.08,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,25.6,13.72
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.28,26.59
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,50.96,37.97
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,47.36,35.14
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,34.29
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,29.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,24.78
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,45.52
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,83.73,65.11
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,132.24,104.83
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,177.37,140.89
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,197.17,156.27
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,202.63,160.14
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,229.12,167.62
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,261.76,188.52
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,282.14,197.99
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,319.88,223.05
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,349.49,243.33
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,401.99,283.33
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,376.25,274.12
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,326.77,241.38
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,421.17,310.7
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,532.16,391.08
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,502.75,369.76
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,458.56,337.49
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,618.03,457.7
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,780.82,575.8
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,723.44,530.58
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,615.32,449.53
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,700.56,512.51
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,791.77,577.58
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,675.83,495.62
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,548.29,403.95
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,766.27,566.32
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,949.91,692.87
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,946.32,690.19
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,939.14,686.8
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,921.0,676.34
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,899.52,663.83
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,876.25,651.16
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,843.96,632.29
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,799.67,603.73
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,753.54,573.47
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,692.33,532.32
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,630.58,489.44
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,546.46,428.33
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,459.3,361.97
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,352.86,277.48
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,254.26,192.18
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,129.12,11.6
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,25.6,13.37
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,37.63,25.88
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.68,36.69
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,57.72,43.81
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,65.58,50.5
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,70.04,54.11
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,72.46,55.87
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,74.9,57.71
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,77.23,59.43
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,75.88,57.96
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,82.12,62.79
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,131.66,103.17
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,202.81,160.16
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,159.22,104.59
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,178.01,99.32
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,242.57,147.92
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,298.72,194.36
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,354.24,241.34
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,410.13,288.37
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,464.52,334.06
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,518.29,378.15
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,569.82,418.58
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,619.98,456.74
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,667.49,492.77
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,713.26,526.68
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,755.23,557.4
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,794.85,584.97
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,829.88,608.71
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,862.0,630.47
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,888.85,647.41
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,912.37,662.15
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,930.1,675.6
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,944.25,686.89
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,958.91,697.31
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,958.04,697.66
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,954.05,695.96
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,946.41,692.03
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,926.81,680.63
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,911.16,672.04
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,880.06,653.3
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,846.21,632.63
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,798.87,601.47
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,749.7,568.64
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,685.51,525.73
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,620.75,480.91
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,529.39,414.36
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,449.09,353.01
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,340.02,265.91
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,239.24,178.37
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,108.81,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,12.38,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.52,10.83
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,33.17,22.13
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,42.25,30.38
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,48.0,35.6
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,53.64,40.53
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,55.31,41.81
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,57.1,43.1
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,64.69,49.25
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,67.0,50.88
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,67.1,50.66
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,67.24,50.48
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,78.06,59.24
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,79.29,60.05
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,122.93,66.88
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,179.63,98.73
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,256.33,166.94
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,329.86,233.42
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,346.83,240.8
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,408.58,285.67
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,464.2,332.21
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,519.02,376.92
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,571.45,417.76
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,621.86,455.73
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,669.38,491.55
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,715.0,525.18
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,756.84,555.44
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,796.13,582.11
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,831.77,605.67
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,864.47,627.19
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,890.22,644.4
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,912.5,659.44
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,930.19,671.26
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,944.27,680.88
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,946.49,682.97
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,957.75,691.18
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,954.19,689.88
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,946.97,686.5
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,928.21,675.76
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,906.05,662.98
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,882.78,650.07
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,850.35,630.96
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,804.14,601.07
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,756.11,569.54
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,693.87,528.04
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,631.06,484.74
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,546.14,423.62
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,458.99,357.8
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,351.43,273.12
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,252.02,185.77
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,124.65,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,11.95,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.75,10.0
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.4,21.48
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,44.67,32.44
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,50.66,37.88
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,56.54,43.0
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,84.58,66.63
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,118.12,94.32
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,137.24,109.73
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,151.81,121.22
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,168.27,133.87
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,184.23,145.96
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,116.24,90.55
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,79.13,60.07
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,119.93,66.22
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,184.41,104.17
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,239.85,145.11
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,296.0,190.87
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,351.57,237.15
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,407.14,282.97
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,461.13,326.8
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,514.43,368.63
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,565.8,407.07
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,616.19,443.36
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,663.12,476.88
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,708.19,508.11
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,749.79,536.74
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,788.94,562.05
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,823.35,583.76
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,854.79,603.56
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,881.42,620.34
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,904.71,635.11
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,835.33,591.12
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,715.59,509.84
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,693.49,498.16
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,668.8,483.51
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,710.47,516.89
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,771.24,561.93
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,777.96,569.31
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,780.69,574.79
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,805.39,593.04
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,816.19,601.46
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,777.96,577.93
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,737.51,552.88
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,675.04,511.9
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,612.09,469.15
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,518.29,401.86
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,436.84,340.43
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,330.52,256.56
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,232.12,169.1
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,113.41,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.34,10.17
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.45,24.12
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.26,35.63
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,56.67,43.09
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.87,50.08
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,71.63,55.62
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,76.05,59.03
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,102.7,80.99
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,133.5,105.91
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,106.07,82.85
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,82.31,63.0
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,126.0,98.49
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,174.01,136.58
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,154.97,99.74
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,183.97,105.83
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,261.91,171.55
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,329.75,230.49
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,368.6,260.54
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,407.41,290.46
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,443.61,316.79
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,509.88,366.57
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,560.94,406.31
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,608.76,442.99
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,654.64,477.11
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,698.88,509.32
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,738.75,537.24
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,784.7,568.37
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,819.64,591.67
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,851.68,613.02
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,878.05,631.19
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,901.06,647.34
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,860.8,622.53
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,799.21,580.51
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,732.17,536.05
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,679.17,499.76
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,545.5,406.16
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,407.99,306.32
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,460.3,347.56
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,490.31,371.95
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,626.45,477.15
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,767.36,580.3
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,652.2,499.73
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,527.29,409.89
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,477.2,374.85
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,426.81,337.89
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,364.91,290.36
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,304.0,241.55
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,226.29,177.13
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,151.49,108.41
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,51.4,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.64,9.29
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.68,22.6
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.5,33.26
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,53.3,40.2
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,62.48,48.06
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,67.26,51.96
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,71.88,55.58
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,74.68,57.73
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,77.35,59.73
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,78.75,60.53
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,80.03,61.25
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,80.46,61.39
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,89.24,68.4
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,127.77,74.26
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,181.7,104.24
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,249.47,167.51
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,302.47,219.54
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,345.55,249.16
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,386.72,278.2
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,433.72,310.64
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,508.22,365.48
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,559.3,404.14
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,607.1,439.54
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,652.56,473.21
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,696.35,504.96
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,736.2,533.37
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,782.12,565.04
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,816.46,587.48
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,847.88,607.85
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,873.34,624.91
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,895.39,639.93
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,802.94,577.82
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,682.01,492.85
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,814.76,589.88
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,929.26,667.35
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,922.79,664.27
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,920.19,665.06
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,899.7,653.66
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,876.04,640.39
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,843.54,622.01
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,808.4,601.7
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,761.73,572.47
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,713.25,541.35
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,648.11,497.36
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,575.69,446.55
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,493.59,385.75
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,414.5,324.28
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,309.62,239.88
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,212.6,149.11
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,70.79,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.82,8.29
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.69,23.36
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.2,35.51
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,57.29,43.59
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,66.13,51.18
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,91.25,72.31
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,116.01,92.69
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,132.19,105.79
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,147.72,118.19
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,112.52,88.56
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,87.17,67.21
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,133.69,105.18
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,183.4,145.0
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,160.15,106.21
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,183.07,106.43
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,236.7,146.13
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,291.48,190.99
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,345.08,235.99
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,399.54,281.53
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,453.24,326.35
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,506.57,369.81
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,503.71,370.9
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,473.01,348.17
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,575.83,426.65
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,698.81,518.94
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,740.8,548.45
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,780.73,576.39
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,815.02,601.08
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,846.39,623.69
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,873.8,642.7
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,886.78,652.13
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,915.06,671.78
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,928.55,681.55
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,927.84,682.14
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,922.95,680.2
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,922.79,681.07
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,912.05,674.98
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,744.99,560.55
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,566.76,430.41
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,695.16,530.64
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,804.6,611.1
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,755.54,577.29
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,704.76,542.78
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,639.31,496.87
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,567.06,444.43
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,481.91,380.31
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,400.12,315.59
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,295.41,229.9
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,197.38,135.08
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,64.37,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.17,8.03
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.24,22.09
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.4,33.1
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,64.45,49.81
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,83.47,66.23
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,86.68,68.76
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,89.52,70.84
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,118.51,94.79
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,148.06,118.72
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,118.94,94.0
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,88.11,68.04
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,142.0,112.13
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,191.69,151.99
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,197.06,148.24
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,202.65,151.73
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,174.42,130.07
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,142.68,105.77
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,232.23,172.68
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,329.65,244.11
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,375.02,276.82
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,437.39,322.48
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,484.9,357.85
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,546.4,403.53
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,480.04,355.71
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,392.73,290.96
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,582.76,436.7
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,779.16,580.98
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,585.69,439.76
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,305.38,227.04
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,335.02,249.97
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,354.9,264.98
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,485.05,363.08
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,605.34,451.65
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,789.4,589.52
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,937.65,694.18
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,932.58,692.44
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,923.89,689.45
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,901.95,676.19
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,883.24,665.3
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,560.6,435.76
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,174.06,133.45
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,114.1,86.71
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,40.95
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,33.71
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,26.33
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,19.11
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,11.82
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,5.53
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,10.67,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.37,6.37
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.11,20.29
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.66,30.76
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,63.1,48.64
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,83.12,65.91
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,98.93,79.15
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,114.42,91.81
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,130.68,104.87
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,146.13,117.03
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,161.17,128.68
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,175.64,139.72
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,167.78,132.89
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,169.25,133.7
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,187.5,130.57
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,229.73,155.82
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,270.66,185.11
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,314.28,219.02
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,358.21,254.51
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,401.63,289.27
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,444.94,324.11
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,476.0,348.81
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,491.3,360.63
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,504.43,370.04
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,548.98,402.97
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,600.1,440.27
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,632.31,464.01
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,664.81,487.95
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,711.52,521.53
