Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,730.07,551.72
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,552.91,425.59
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,513.07,398.61
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,471.79,369.07
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,419.09,330.39
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,366.17,289.99
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,298.24,235.63
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,232.02,180.28
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,139.3,95.58
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,26.62,16.0
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,38.35,26.94
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,51.98,38.95
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,64.9,50.08
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,86.61,68.32
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,104.89,83.28
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,102.83,81.27
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,104.52,82.39
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,43.71
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.33
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,95.45,73.98
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,171.29,135.04
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,140.16,92.5
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,164.86,92.42
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,220.48,132.28
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,277.14,178.17
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,333.23,225.26
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,393.65,275.43
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,447.09,320.17
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,499.89,363.41
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,550.3,403.88
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,599.98,442.86
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,646.36,478.33
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,690.82,511.64
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,731.39,541.84
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,769.44,569.39
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,802.78,592.26
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,833.11,613.14
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,857.68,630.23
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,878.85,645.2
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,893.75,655.82
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,905.02,664.23
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,843.17,624.0
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,747.65,555.93
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,837.44,624.2
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,906.01,671.4
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,792.31,595.53
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,660.74,502.64
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,571.33,440.84
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,503.06,392.02
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,605.35,472.64
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,686.18,531.75
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,614.54,480.32
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,543.23,427.71
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,438.81,346.17
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,337.69,262.95
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,216.2,146.45
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,48.02,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.27,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,28.39,17.52
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,42.51,30.76
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,52.17,39.57
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,61.6,47.89
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,68.18,53.37
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,75.81,59.54
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,79.22,62.11
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,82.5,64.51
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,84.75,66.01
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,86.86,67.39
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,87.46,67.51
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,87.99,67.59
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,114.14,69.22
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,168.53,96.68
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,230.64,141.28
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,285.93,185.68
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,340.21,230.78
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,395.11,276.29
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,448.86,320.78
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,502.19,363.82
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,553.85,403.85
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,606.55,443.61
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,653.95,479.26
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,699.35,512.62
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,741.06,541.64
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,780.21,567.4
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,814.19,589.5
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,845.07,609.49
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,870.95,626.61
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,893.38,641.61
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,909.56,652.71
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,922.05,661.64
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,923.5,663.7
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,932.63,670.98
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,925.94,668.19
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,915.56,663.33
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,896.18,652.77
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,873.44,640.1
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,844.92,623.95
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,808.52,602.29
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,758.31,570.7
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,706.57,537.08
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,635.03,487.52
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,563.85,435.82
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,466.91,361.93
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,373.48,286.12
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,233.9,149.93
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,58.61,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,14.01,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,25.92,15.36
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,39.61,28.16
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,47.4,35.31
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,55.0,42.02
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,60.18,46.29
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,65.2,50.24
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,68.06,52.37
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,70.82,54.38
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,73.27,55.97
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,75.56,57.41
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,84.01,64.0
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,84.92,64.39
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,155.94,105.38
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,248.2,174.09
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,238.6,153.99
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,279.56,176.08
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,335.98,222.1
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,392.55,267.94
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,449.87,313.91
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,502.61,355.51
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,553.35,394.58
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,602.85,431.69
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,649.05,465.6
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,693.34,497.43
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,733.03,524.51
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,770.14,549.33
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,802.42,570.05
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,840.79,594.51
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,865.31,611.39
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,886.29,626.31
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,901.17,638.23
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,912.35,648.08
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,914.64,651.25
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,913.11,652.28
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,904.3,648.85
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,898.19,647.36
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,874.21,634.38
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,847.1,619.43
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,809.71,597.74
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,769.85,574.03
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,712.14,536.31
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,653.12,496.62
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,577.19,444.34
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,497.47,386.58
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,397.31,309.64
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,303.0,231.89
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,182.57,107.98
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,27.74,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,15.91,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,27.59,16.41
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,39.69,27.94
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,48.41,35.84
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,58.85,44.92
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,78.94,61.8
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,102.16,80.83
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,87.4,68.23
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,75.37,57.97
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,112.41,88.26
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,152.31,120.09
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,161.69,126.83
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,170.56,133.15
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,190.53,134.97
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,228.5,155.57
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,271.21,185.76
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,313.36,217.49
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,346.39,241.86
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,381.21,267.72
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,425.54,298.72
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,499.64,352.43
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,538.04,381.3
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,563.0,398.57
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,624.78,444.38
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,689.58,492.45
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,729.2,521.26
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,766.22,548.08
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,626.95,451.7
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,419.29,303.0
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,505.32,366.6
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,583.41,422.3
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,759.18,548.58
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,908.02,648.87
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,906.77,648.83
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,901.55,647.86
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,800.93,584.91
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,662.18,490.69
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,755.6,561.72
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,831.75,615.59
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,793.4,591.94
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,752.62,567.13
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,693.34,527.57
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,632.82,486.01
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,549.64,426.46
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,476.8,371.98
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,373.42,291.19
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,276.17,210.4
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,147.96,77.42
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,15.16,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,26.83,15.58
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.91,27.12
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,47.98,35.29
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,56.86,43.04
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,64.16,49.19
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,69.36,53.38
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,72.72,55.9
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,75.94,58.27
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,77.84,59.49
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,79.63,60.62
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,129.49,101.12
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,192.2,151.06
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,212.62,155.28
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,243.93,174.7
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,234.35,154.37
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,276.36,177.04
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,325.83,227.4
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,356.0,258.29
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,405.17,291.44
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,493.59,356.47
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,487.62,355.13
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,451.66,328.82
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,374.95,274.55
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,283.29,207.75
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,517.24,384.13
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,762.34,559.34
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,687.68,502.41
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,569.63,415.36
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,729.84,534.57
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,872.69,634.8
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,887.16,644.2
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,897.97,652.28
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,768.1,564.75
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,614.01,453.87
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,759.11,564.0
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,882.72,651.22
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,864.14,639.74
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,848.0,631.05
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,811.86,608.73
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,773.28,584.5
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,727.24,553.6
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,679.55,520.67
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,606.35,468.21
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,533.76,413.79
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,436.23,337.67
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,342.93,259.64
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,180.1,79.72
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,27.09,15.73
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,45.32,32.6
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,61.41,46.85
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,77.06,60.39
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,88.47,69.84
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,96.53,76.18
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,104.02,82.01
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,111.16,87.45
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,115.09,90.17
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,118.83,92.71
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,121.59,94.46
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,124.19,96.07
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,171.97,120.17
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,245.38,173.34
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,248.9,166.34
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,291.84,192.49
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,331.73,232.39
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,356.74,257.54
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,407.73,292.51
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,492.61,354.31
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,539.45,390.64
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,585.36,425.59
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,628.16,457.46
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,669.51,487.64
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,706.36,513.4
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,741.09,537.25
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,770.38,557.93
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,796.86,576.54
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,816.76,591.03
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,833.44,603.41
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,744.23,542.08
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,637.02,467.01
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,620.8,457.42
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,602.39,445.78
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,715.74,530.17
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,816.49,603.51
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,782.58,581.28
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,754.25,563.72
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,609.93,462.48
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,448.54,344.68
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,498.16,386.6
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,562.4,436.83
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,487.02,380.08
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,413.3,323.07
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,324.89,252.4
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,223.66,168.52
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,112.37,34.08
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.95,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,24.33,13.33
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,37.54,25.92
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,45.96,33.56
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,55.84,42.15
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,66.15,50.87
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,83.84,65.56
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,110.42,87.35
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,129.9,102.86
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,95.53,74.05
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,76.27,57.84
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,77.09,58.21
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,85.74,64.96
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,108.3,65.16
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,162.9,90.79
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,218.01,128.93
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,274.2,173.4
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,336.42,231.28
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,376.91,268.68
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,422.19,299.72
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,493.66,352.36
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,544.8,391.31
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,594.36,428.07
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,570.61,411.16
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,509.34,366.02
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,635.4,457.81
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,760.41,546.15
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,793.15,566.73
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,822.89,586.1
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,846.49,601.57
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,876.64,621.32
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,891.17,632.94
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,902.0,642.55
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,901.73,644.01
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,897.57,643.25
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,887.49,638.38
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,879.92,635.34
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,857.45,622.69
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,831.89,608.09
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,793.83,585.42
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,753.36,560.77
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,700.2,527.02
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,645.68,491.08
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,568.93,436.51
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,492.73,379.73
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,388.98,299.43
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,296.25,220.66
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,150.16,20.71
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,11.95,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,23.26,12.33
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,35.43,24.12
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,45.14,32.84
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,52.83,39.59
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,58.09,43.94
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,63.19,47.97
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,66.51,50.48
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,69.7,52.83
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,72.53,54.84
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,75.17,56.67
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,76.05,57.06
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,84.62,63.66
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,148.45,101.38
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,240.29,171.79
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,262.03,185.94
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,284.39,201.66
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,304.21,206.21
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,385.64,259.57
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,439.25,302.26
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,492.33,343.78
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,543.38,382.08
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,593.21,418.39
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,639.22,451.63
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,683.29,482.81
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,685.16,482.84
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,668.19,469.97
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,748.0,527.04
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,824.13,579.15
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,847.92,595.09
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,868.29,609.58
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,881.62,619.22
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,891.25,626.78
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,886.39,625.47
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,884.51,626.34
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,783.3,564.41
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,687.81,501.34
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,744.03,545.66
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,803.67,588.1
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,762.45,562.74
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,718.88,536.16
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,661.34,498.04
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,595.66,452.94
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,518.16,397.72
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,442.67,341.26
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,342.65,262.84
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,248.58,182.6
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,125.81,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,11.1,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,24.99,13.39
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,39.54,27.4
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,50.0,36.78
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,60.21,45.65
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,66.2,50.69
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,73.35,56.52
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,76.91,59.19
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,80.34,61.7
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,81.76,62.51
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,83.14,63.27
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,83.99,63.75
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,84.77,64.19
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,105.46,64.23
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,167.49,95.57
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,221.06,132.25
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,275.75,175.22
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,330.28,219.62
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,385.19,264.13
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,438.67,307.22
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,491.74,348.68
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,542.16,386.21
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,592.83,422.59
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,638.69,455.08
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,682.51,485.05
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,722.56,510.5
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,760.05,533.13
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,763.1,531.68
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,739.68,513.39
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,814.14,564.49
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,867.93,597.55
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,882.34,606.42
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,893.1,613.76
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,905.58,623.32
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,904.09,624.61
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,895.43,623.14
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,883.14,619.61
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,857.54,607.41
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,824.35,590.24
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,796.71,576.02
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,766.0,559.34
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,712.05,525.44
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,656.92,489.58
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,579.49,436.67
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,502.95,381.36
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,394.25,298.84
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,290.29,210.33
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,143.15,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.1,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,22.1,10.99
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,35.67,24.14
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,43.23,31.05
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,50.65,37.55
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,53.82,40.15
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,57.06,42.63
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,59.99,44.86
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,62.83,46.95
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,70.08,52.65
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,71.47,53.47
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,72.68,54.15
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,73.83,54.79
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,94.75,54.56
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,151.54,79.93
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,217.19,125.14
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,274.39,169.89
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,330.52,215.72
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,386.66,261.55
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,441.54,306.33
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,495.63,349.41
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,547.19,388.96
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,597.33,426.29
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,644.01,460.87
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,688.58,493.2
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,729.36,522.68
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,767.5,549.47
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,800.88,571.59
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,831.13,591.71
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,855.52,606.89
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,876.42,619.92
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,890.49,630.91
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,900.84,639.78
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,904.77,643.9
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,915.62,652.69
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,906.93,650.0
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,894.55,645.23
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,872.47,632.92
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,847.11,618.5
