Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,423.93,326.52
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,298.11,215.43
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,121.39,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.68,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.03,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.24,14.62
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,38.35,27.21
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,44.75,33.16
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,51.14,38.8
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,54.82,41.99
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,58.51,45.03
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,59.88,46.01
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,66.95,51.8
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,68.73,53.02
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,70.51,54.24
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,71.14,54.39
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,95.79,55.49
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,150.98,81.56
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,207.06,120.44
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,267.79,168.45
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,322.07,213.52
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,375.2,258.68
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,427.45,302.59
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,476.85,342.78
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,525.11,381.03
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,570.09,416.68
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,612.81,449.87
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,651.37,478.84
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,687.21,505.31
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,717.26,528.07
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,744.01,547.99
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,765.58,563.75
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,783.61,577.32
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,794.72,586.07
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,802.12,592.56
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,801.26,593.68
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,804.66,597.88
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,791.19,591.16
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,774.22,582.1
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,745.03,563.54
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,712.89,542.4
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,663.11,507.99
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,611.42,470.39
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,540.03,415.81
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,463.67,353.72
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,336.18,238.6
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,157.74,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,13.66,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,22.26,12.23
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,31.14,21.27
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,36.37,26.18
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,45.25,34.04
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,48.95,37.25
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,52.63,40.34
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,54.93,42.06
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,57.23,43.72
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,59.01,45.01
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,60.76,46.26
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,70.16,53.95
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,94.22,54.88
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,150.82,80.95
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,207.79,120.75
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,263.69,166.14
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,319.06,213.45
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,372.24,259.89
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,424.2,304.83
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,473.84,346.39
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,521.43,385.13
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,565.03,420.62
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,606.15,453.4
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,642.82,481.48
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,676.48,506.77
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,705.02,528.57
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,730.22,547.58
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,748.7,559.77
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,763.54,569.58
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,636.88,479.97
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,480.37,363.75
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,469.31,357.83
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,456.49,349.84
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,606.08,466.18
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,737.36,561.78
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,703.68,538.12
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,667.23,513.15
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,620.43,480.06
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,567.51,440.69
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,486.08,377.3
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,405.94,311.41
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,282.24,197.3
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,107.63,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,13.66,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.04,13.0
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,37.55,26.16
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,43.53,31.82
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,49.54,37.22
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,53.26,40.45
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,56.98,43.54
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,58.05,44.18
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,64.62,49.43
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,102.87,81.25
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,152.36,121.7
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,161.14,128.23
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,170.58,124.98
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,165.97,104.83
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,196.92,114.04
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,257.64,174.72
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,292.7,213.64
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,316.2,232.0
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,339.97,250.54
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,383.36,282.87
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,432.97,319.9
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,434.23,322.34
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,423.88,315.75
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,541.97,405.82
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,660.35,495.54
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,688.49,517.19
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,713.38,536.76
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,732.37,550.9
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,747.83,562.66
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,763.25,574.38
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,768.73,579.33
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,765.96,578.91
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,759.57,576.11
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,743.75,567.49
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,724.59,556.41
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,689.61,532.71
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,657.24,510.3
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,604.06,471.92
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,549.69,430.87
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,462.32,362.52
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,376.42,291.56
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,252.53,173.07
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,79.99,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,11.95,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,26.68,14.64
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,41.7,29.59
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,51.09,38.25
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,60.34,46.48
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,66.75,52.03
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,73.03,57.28
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,92.61,73.69
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,121.41,97.56
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,129.44,103.74
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,139.95,111.94
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,120.59,95.43
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,101.51,75.73
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,160.3,119.29
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,222.07,163.48
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,247.7,182.05
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,275.28,202.62
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,304.43,224.73
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,336.3,249.13
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,328.59,244.71
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,312.43,233.27
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,378.16,282.62
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,456.07,340.71
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,338.87,254.92
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,197.87,147.95
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,324.33,245.48
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,444.97,335.95
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,361.94,273.83
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,258.79,195.57
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,366.55,280.67
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,480.59,368.42
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,420.23,323.71
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,373.43,288.87
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,502.8,392.22
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,639.99,497.27
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,584.91,456.88
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,536.29,421.09
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,475.06,375.27
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,413.87,327.65
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,323.54,255.12
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,223.21,172.47
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,132.57,86.71
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.57,8.2
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,30.93,20.48
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,46.75,34.52
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,62.35,48.19
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,77.47,61.32
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,92.44,74.09
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,105.94,85.42
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,119.29,96.46
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,134.13,108.61
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,141.19,114.16
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,146.41,117.94
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,144.11,110.35
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,120.23,91.18
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,93.15,69.61
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,103.2,77.36
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,113.34,85.07
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,193.3,146.23
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,279.48,210.94
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,297.47,223.94
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,316.34,237.81
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,292.45,220.32
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,264.33,199.43
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,380.0,287.35
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,511.25,383.63
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,500.05,375.23
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,484.79,364.73
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,328.31,250.39
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,152.46,115.02
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,79.05,57.93
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.91,2.41
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,63.93,46.24
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,124.09,94.41
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,326.27,258.24
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,507.81,398.47
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,457.67,361.21
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,423.58,336.41
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,377.87,301.76
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,331.62,265.31
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,324.34,257.64
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,298.75,232.92
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,188.2,122.53
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,35.04,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.51
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,10.53
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,19.86
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,29.12
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,50.33,38.51
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,60.68,47.53
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,63.85,50.19
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,66.93,52.72
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,91.55,73.76
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,115.25,93.75
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,71.46,56.0
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,21.51,12.16
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,42.7,29.6
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,64.0,46.93
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,115.94,88.51
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,166.6,128.24
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,135.7,103.7
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,102.7,77.47
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,155.92,119.38
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,210.41,161.41
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,172.05,131.51
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,131.69,99.93
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,140.7,107.15
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,149.99,114.53
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,141.38,107.82
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,132.56,100.97
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,140.58,107.49
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,149.01,114.34
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,170.85,132.05
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,194.32,151.04
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,161.54,125.25
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,128.14,98.72
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,93.96,71.61
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,60.55,44.59
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,52.19,37.83
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,43.85,30.98
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,35.53,24.11
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,27.23,17.13
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,19.77,10.74
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,12.34,4.33
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.57,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.88
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.35
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,10.7,3.78
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,12.36,5.19
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,9.48,2.64
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.6,0.1
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.43,0.8
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.2
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.09,1.86
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.93,2.52
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,10.34,2.83
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,10.76,3.15
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,150.3,114.0
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,288.26,220.02
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,272.74,208.64
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,252.66,193.79
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,261.36,200.7
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,270.25,207.68
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,265.03,203.45
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,258.95,198.59
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,176.65,135.19
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,100.5,75.23
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,276.23,215.91
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,451.26,349.86
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,485.86,377.31
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,506.14,395.31
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,472.44,370.8
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,436.55,344.51
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,443.86,352.51
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,449.07,358.66
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,410.67,329.58
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,371.82,299.55
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,325.39,263.25
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,278.53,225.25
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,219.96,176.16
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,147.49,114.44
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,82.01,46.97
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,2.3
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,12.06
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,22.66
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,43.58,32.88
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,55.45,43.41
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,67.2,53.63
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,95.38,77.94
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,122.75,101.12
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,135.76,111.92
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,148.43,122.35
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,137.51,112.56
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,138.33,103.41
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,150.38,108.95
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,143.92,111.3
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,151.93,117.25
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,160.15,123.36
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,146.38,112.42
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,131.54,100.63
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,269.67,206.64
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,431.39,328.86
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,301.89,232.69
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,137.51,104.61
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,74.95,55.02
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,12.43,4.48
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,55.27,39.33
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,98.78,74.38
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,65.68,47.8
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,33.15,21.48
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,24.42,14.44
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,15.7,7.33
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,33.52,22.08
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,51.39,36.88
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,56.38,41.18
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,61.38,45.53
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,53.45,39.05
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,45.52,32.5
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,37.2,25.54
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,28.89,18.49
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,21.02,11.73
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,13.16,4.94
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.39,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,9.39,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,19.86,7.25
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,32.83,22.23
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,39.81,28.97
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,46.74,35.33
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,50.95,39.11
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,55.14,42.71
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,38.6,28.15
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,31.4,21.76
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,48.04,36.12
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,64.75,50.38
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,70.2,54.78
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,75.54,56.37
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,49.78,35.25
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,24.01,14.1
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,71.54,52.71
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,117.15,89.04
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,101.25,76.2
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,84.82,63.01
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,78.3,57.64
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,71.6,52.14
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,96.96,72.37
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,122.49,92.58
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,95.06,70.69
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,67.4,48.61
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,96.52,71.88
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,126.48,95.64
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,149.94,114.28
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,174.74,133.95
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,151.32,115.91
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,127.43,97.37
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,439.5,349.5
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,714.03,553.21
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,483.8,381.78
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,211.58,166.83
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,408.25,328.78
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,594.71,470.86
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,537.03,426.1
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,478.16,380.47
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,392.0,310.77
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,307.88,238.16
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,161.66,86.05
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,17.94,5.22
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,31.29,20.93
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,47.34,35.6
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,61.99,48.78
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,76.36,61.58
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,90.45,73.9
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,94.14,76.99
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,94.41,77.05
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,100.2,81.84
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,105.88,86.49
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,95.26,77.0
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,83.98,67.02
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,120.31,93.35
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,156.61,122.19
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,159.68,124.45
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,162.48,126.61
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,160.55,125.03
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,158.19,123.13
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,173.83,135.3
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,190.12,147.94
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,188.88,146.99
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,187.43,145.92
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,176.74,137.52
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,165.57,128.74
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,162.48,126.39
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,159.31,123.97
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,159.85,124.6
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,160.56,125.4
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,134.0,104.22
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,107.13,82.61
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,198.75,158.7
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,291.11,233.85
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,181.33,145.46
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,66.93,50.45
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,57.66,42.91
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,48.86,35.59
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,39.7,27.86
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,30.56,20.05
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,21.85,12.52
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,13.17,4.97
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,6.57,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
