Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,9.39,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,18.35,0.45
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,27.6,17.7
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,36.72,26.59
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,42.14,31.79
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,47.56,36.77
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,53.39,41.96
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,59.04,46.86
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,87.75,71.75
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,117.67,97.19
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,95.2,77.23
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,75.27,59.65
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,88.62,58.64
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,139.42,80.08
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,191.26,115.39
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,243.21,157.03
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,297.61,203.55
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,346.55,246.58
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,392.66,286.17
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,441.37,327.28
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,484.75,364.82
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,526.09,399.92
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,562.93,430.05
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,597.12,457.42
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,629.34,483.73
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,656.15,505.76
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,678.37,524.48
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,697.27,540.65
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,707.89,550.43
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,714.83,556.87
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,716.7,559.8
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,715.0,560.22
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,700.49,550.63
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,682.56,538.27
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,651.43,515.87
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,617.45,490.43
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,561.87,448.59
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,512.01,408.58
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,420.49,333.06
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,331.82,240.89
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,134.03,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,8.11,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,17.27,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,25.21,15.89
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,33.17,23.96
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,37.68,28.41
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,42.24,32.71
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,44.99,35.14
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,47.79,37.51
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,55.21,44.02
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,57.76,46.11
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,59.47,47.42
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,61.12,48.67
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,74.3,47.87
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,131.25,69.95
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,187.46,108.03
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,243.83,154.41
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,299.18,204.13
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,353.66,254.3
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,406.07,302.11
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,456.98,347.72
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,504.18,390.0
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,549.05,429.32
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,589.63,463.61
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,627.34,494.73
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,660.21,522.48
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,689.71,547.18
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,713.59,567.3
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,733.8,584.42
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,747.21,595.26
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,756.8,603.21
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,757.81,604.96
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,755.05,604.03
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,742.42,595.98
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,726.33,585.09
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,697.18,563.84
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,672.0,544.59
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,621.02,504.53
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,568.34,460.6
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,481.34,386.52
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,395.91,291.62
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,170.02,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,8.11,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.85,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,24.42,15.29
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,32.89,23.91
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,41.09,31.75
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,46.35,36.74
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,50.08,40.09
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,53.8,43.29
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,56.17,45.18
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,58.54,47.01
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,60.4,48.36
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,62.25,49.68
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,72.33,48.4
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,133.76,74.88
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,187.56,110.68
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,241.34,154.14
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,293.65,200.47
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,345.11,247.23
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,394.17,291.44
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,441.77,333.58
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,485.77,372.64
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,527.52,408.99
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,565.11,440.59
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,599.94,469.24
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,630.13,494.48
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,657.14,516.86
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,556.78,439.71
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,402.95,319.45
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,568.26,452.78
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,716.75,568.3
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,681.27,542.21
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,644.44,516.22
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,660.07,529.35
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,676.32,542.26
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,644.96,518.15
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,610.7,491.3
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,561.42,454.2
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,505.83,409.69
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,415.55,334.06
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,328.08,241.29
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,132.34,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.89,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,24.36,14.82
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,38.32,28.34
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,53.18,42.13
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,67.88,55.58
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,81.47,67.8
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,91.96,77.01
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,105.09,88.4
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,120.43,101.54
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,122.91,103.08
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,136.71,114.41
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,149.6,125.03
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,174.76,135.01
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,196.83,152.04
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,211.63,164.33
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,184.31,144.37
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,149.42,117.76
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,152.69,120.38
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,155.98,123.02
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,86.92,66.56
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,15.72,7.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,50.22,36.3
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,84.95,65.08
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,60.22,44.63
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,35.63,24.21
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,32.29,21.46
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,28.96,18.71
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,186.05,151.6
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,351.8,288.03
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,248.28,203.11
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,143.15,114.92
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,128.18,102.88
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,113.1,90.5
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,97.73,77.64
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,82.15,64.41
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,65.41,50.14
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,48.13,35.18
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,32.01,21.02
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,16.5,6.84
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,8.54,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,38.86,29.84
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,72.78,60.45
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,98.66,83.52
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,123.39,105.34
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,72.96,60.14
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.04,6.52
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.05,6.51
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.05,6.5
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,12.82,5.41
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,57.31,43.51
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,102.73,81.91
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,57.31,43.37
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,18.21,9.98
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,24.84,15.68
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,32.73,22.45
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,40.62,29.24
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,56.02,42.47
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,71.47,55.74
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,56.83,43.31
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,42.23,30.85
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,30.17,20.51
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.14
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,16.49,8.73
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,14.83,7.3
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,12.76,5.51
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,3.7
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,8.63,1.88
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.57,0.04
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.46,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.56,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,10.68,3.84
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,16.05,8.87
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,21.42,13.89
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,26.81,18.82
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,32.21,23.69
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,18.55,11.24
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.77,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.59,0.31
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,17.76,10.39
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,28.95,19.36
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,21.5,12.86
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.05,6.42
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,114.06,90.43
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,210.63,169.96
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,188.72,152.52
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,160.64,129.76
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,187.1,151.72
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,218.68,177.93
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,180.05,146.15
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,142.59,115.03
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,123.45,99.1
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,103.97,82.82
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,94.68,75.09
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,85.28,67.25
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,73.61,57.45
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,62.24,47.86
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,55.13,41.88
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,48.03,35.88
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,43.03,31.65
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,38.03,27.39
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,32.62,22.74
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,27.22,18.04
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,21.84,13.32
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,16.46,8.55
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.1,3.74
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.74,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.99,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.28,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.46,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.8,0.75
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,13.16,6.08
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,18.94,11.55
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,24.74,17.0
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,30.96,22.73
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,37.19,28.38
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,57.99,47.22
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,77.14,64.38
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,110.99,94.3
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,143.2,122.24
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,151.82,129.45
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,169.62,135.57
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,145.21,115.69
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,112.3,89.74
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,108.18,86.22
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,103.81,82.47
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,128.74,103.2
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,154.23,124.26
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,200.9,162.42
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,250.81,203.08
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,250.69,203.21
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,249.92,202.93
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,216.3,175.73
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,172.73,139.96
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,164.06,132.81
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,155.13,125.38
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,117.78,94.41
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,80.39,63.04
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,46.38,34.23
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,13.19,5.75
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,11.53,4.35
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.88,2.93
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,291.13,249.63
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,548.44,459.1
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,490.17,409.06
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,430.5,357.79
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,349.65,286.18
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,271.26,202.03
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,105.21,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.26,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,14.51,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,22.36,12.51
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,30.51,21.56
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,39.02,29.74
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,44.79,35.24
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,47.37,37.59
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,50.06,39.89
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,52.17,41.68
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,54.3,43.42
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,55.59,44.38
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,63.94,51.64
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,65.7,53.07
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,118.2,65.67
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,182.45,123.64
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,224.3,172.57
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,249.07,193.16
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,274.66,214.97
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,258.87,205.49
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,231.85,185.61
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,205.59,164.82
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,172.69,138.2
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,171.41,137.01
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,170.0,135.71
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,138.68,110.1
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,106.56,83.64
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,104.27,81.88
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,101.99,80.11
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,125.01,99.49
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,149.9,120.39
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,127.29,101.76
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,104.26,82.67
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,93.49,73.96
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,82.63,65.05
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,344.43,291.84
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,559.0,468.35
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,499.45,417.81
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,438.53,365.33
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,338.34,277.99
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,244.95,183.19
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,91.04,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,13.66,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,24.02,13.76
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,34.54,25.34
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,40.81,31.62
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,47.05,37.61
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,51.79,41.96
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,56.47,46.08
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,59.46,48.66
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,62.44,51.15
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,75.4,62.44
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,106.8,89.83
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,112.32,94.4
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,118.53,95.22
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,125.15,100.37
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,131.79,105.5
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,112.41,89.09
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,91.81,71.77
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,145.55,115.58
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,200.83,159.68
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,212.26,168.6
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,223.84,177.82
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,226.89,180.28
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,229.81,182.67
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,226.48,180.1
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,222.71,177.21
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,188.66,149.87
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,161.97,128.33
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,154.29,122.63
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,146.54,116.69
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,122.66,97.41
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,98.41,77.55
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,88.03,69.1
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,77.58,60.46
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,322.99,269.52
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,521.66,427.59
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,462.1,378.87
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,400.46,328.39
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,315.2,255.55
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,233.3,173.03
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,85.98,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,12.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,25.2,14.37
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,38.01,28.42
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,49.87,39.99
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,61.41,51.04
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,66.05,55.55
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,70.67,59.87
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,92.12,79.56
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,109.53,95.36
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,121.53,105.91
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,133.13,115.98
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,145.85,127.19
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,170.46,135.05
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,198.13,155.14
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,225.66,177.82
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,192.52,155.33
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,144.95,119.41
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,148.51,122.39
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,152.11,125.41
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,206.59,171.65
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,265.46,221.85
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,270.66,226.69
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,275.64,231.4
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,230.46,193.32
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,174.11,145.14
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,162.74,135.58
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,150.97,125.62
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,225.99,192.16
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,310.81,266.8
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,397.9,344.88
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,487.98,424.74
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,468.19,408.5
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,446.35,390.44
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,419.6,368.03
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,390.97,343.27
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,349.5,306.61
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,307.19,267.73
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,248.53,212.2
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,190.63,147.94
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,93.77,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,11.95,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,20.71,10.73
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,29.75,21.39
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,38.2,29.77
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,43.99,35.45
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,47.83,39.13
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,51.68,42.68
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,54.13,44.85
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,56.61,46.97
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,58.2,48.24
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,59.8,49.5
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,68.27,57.02
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,113.89,66.48
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,167.87,99.37
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,221.98,142.77
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,275.01,190.62
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,327.28,239.66
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,377.18,286.5
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,425.58,331.25
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,470.58,372.63
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,513.4,411.02
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,552.37,444.55
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,588.61,474.78
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,451.32,368.84
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,257.97,211.21
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,242.54,199.59
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,225.89,186.13
